Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,1,7,15,14.5,4.0,0.65,10.5,4.0,0.0,0.0
2018,1,1,7,30,29.0,8.0,0.7,10.7,8.0,15.73,0.0
2018,1,1,7,45,102.5,21.0,0.8,10.9,29.0,70.84,0.0
2018,1,1,8,0,176.0,34.0,0.9,11.1,50.0,132.15,92.94
2018,1,1,8,15,234.0,46.0,1.05,11.4,79.0,181.01,142.82
2018,1,1,8,30,292.0,58.0,1.2,11.7,108.0,236.3,192.33
2018,1,1,8,45,325.0,69.5,1.3,12.0,138.5,282.71,233.47
2018,1,1,9,0,358.0,81.0,1.4,12.3,169.0,331.76,275.73
2018,1,1,9,15,388.0,91.0,1.45,12.65,200.5,379.23,315.44
2018,1,1,9,30,418.0,101.0,1.5,13.0,232.0,428.3,355.33
2018,1,1,9,45,433.0,110.5,1.55,13.4,259.0,467.13,385.92
2018,1,1,10,0,448.0,120.0,1.6,13.8,286.0,505.74,415.66
2018,1,1,10,15,473.0,125.0,1.6,14.1,312.0,546.29,446.43
2018,1,1,10,30,498.0,130.0,1.6,14.4,338.0,586.7,476.46
2018,1,1,10,45,533.0,129.0,1.55,14.7,362.0,627.64,506.28
2018,1,1,11,0,568.0,128.0,1.5,15.0,386.0,675.47,539.85
2018,1,1,11,15,544.5,138.5,1.4,15.25,392.0,670.58,533.94
2018,1,1,11,30,521.0,149.0,1.3,15.5,398.0,670.08,531.74
2018,1,1,11,45,497.5,158.0,1.2,15.8,398.5,664.99,525.7
2018,1,1,12,0,474.0,167.0,1.1,16.1,399.0,657.38,517.93
2018,1,1,12,15,474.0,167.5,1.1,16.3,399.0,658.73,518.56
2018,1,1,12,30,474.0,168.0,1.1,16.5,399.0,658.07,517.7
2018,1,1,12,45,459.0,167.5,1.05,16.7,388.5,640.67,504.15
2018,1,1,13,0,444.0,167.0,1.0,16.9,378.0,621.59,489.59
2018,1,1,13,15,429.5,164.0,1.0,17.0,363.0,598.49,472.83
2018,1,1,13,30,415.0,161.0,1.0,17.1,348.0,574.11,455.07
2018,1,1,13,45,429.5,150.0,1.05,17.25,335.0,563.41,448.34
2018,1,1,14,0,444.0,139.0,1.1,17.4,322.0,550.35,439.57
2018,1,1,14,15,451.5,127.5,1.05,17.3,302.5,528.77,423.86
2018,1,1,14,30,459.0,116.0,1.0,17.2,283.0,505.14,406.36
2018,1,1,14,45,375.5,113.0,1.0,17.15,241.0,425.0,344.06
2018,1,1,15,0,292.0,110.0,1.0,17.1,199.0,336.57,274.28
2018,1,1,15,15,308.0,95.5,1.0,17.1,178.5,329.89,268.68
2018,1,1,15,30,324.0,81.0,1.0,17.1,158.0,307.66,249.64
2018,1,1,15,45,251.0,69.0,0.95,16.3,122.0,238.27,192.06
2018,1,1,16,0,178.0,57.0,0.9,15.5,86.0,165.53,131.08
2018,1,1,16,15,161.0,43.5,0.95,15.2,64.0,133.8,101.86
2018,1,1,16,30,144.0,30.0,1.0,14.9,42.0,110.6,68.71
2018,1,1,16,45,84.0,18.0,1.05,14.6,24.0,44.14,0.0
2018,1,1,17,0,24.0,6.0,1.1,14.3,6.0,12.14,0.0
2018,1,1,17,15,12.0,3.0,1.1,14.15,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,2,7,15,4.5,3.5,2.35,10.6,3.5,0.0,0.0
2018,1,2,7,30,9.0,7.0,2.4,10.9,7.0,8.98,0.0
2018,1,2,7,45,41.0,20.5,2.4,11.2,24.0,39.84,0.0
2018,1,2,8,0,73.0,34.0,2.4,11.5,41.0,74.87,50.73
2018,1,2,8,15,111.5,48.5,2.45,11.8,65.0,119.61,93.42
2018,1,2,8,30,150.0,63.0,2.5,12.1,89.0,161.09,130.71
2018,1,2,8,45,174.5,78.5,2.5,12.4,116.0,200.02,165.29
2018,1,2,9,0,199.0,94.0,2.5,12.7,143.0,241.03,200.99
2018,1,2,9,15,161.0,107.5,2.4,13.05,151.5,229.52,191.58
2018,1,2,9,30,123.0,121.0,2.3,13.4,160.0,225.24,187.46
2018,1,2,9,45,132.0,135.5,2.25,13.7,181.0,253.04,210.49
2018,1,2,10,0,141.0,150.0,2.2,14.0,202.0,281.29,233.37
2018,1,2,10,15,148.5,150.5,2.1,14.4,209.0,290.55,240.56
2018,1,2,10,30,156.0,151.0,2.0,14.8,216.0,300.24,248.03
2018,1,2,10,45,79.0,139.0,1.95,15.15,172.0,223.42,183.08
2018,1,2,11,0,2.0,127.0,1.9,15.5,128.0,119.83,95.04
2018,1,2,11,15,4.5,131.0,1.85,15.75,133.0,125.86,100.13
2018,1,2,11,30,7.0,135.0,1.8,16.0,138.0,132.05,105.15
2018,1,2,11,45,12.0,148.0,1.8,16.25,153.5,150.2,120.09
2018,1,2,12,0,17.0,161.0,1.8,16.5,169.0,168.7,135.19
2018,1,2,12,15,8.5,133.0,1.8,16.65,137.0,131.06,103.96
2018,1,2,12,30,0.0,105.0,1.8,16.8,105.0,94.82,73.75
2018,1,2,12,45,0.0,106.0,1.8,16.95,106.0,95.89,74.67
2018,1,2,13,0,0.0,107.0,1.8,17.1,107.0,97.01,75.6
2018,1,2,13,15,0.0,102.5,1.75,17.1,102.5,92.67,72.07
2018,1,2,13,30,0.0,98.0,1.7,17.1,98.0,88.38,68.59
2018,1,2,13,45,0.0,89.5,1.7,17.1,89.5,80.17,61.84
2018,1,2,14,0,0.0,81.0,1.7,17.1,81.0,72.04,55.14
2018,1,2,14,15,0.0,76.5,1.65,16.95,76.5,67.88,51.78
2018,1,2,14,30,0.0,72.0,1.6,16.8,72.0,63.78,48.43
2018,1,2,14,45,0.0,63.0,1.5,16.6,63.0,55.67,41.68
2018,1,2,15,0,0.0,54.0,1.4,16.4,54.0,47.67,34.98
2018,1,2,15,15,0.0,45.5,1.4,16.4,45.5,40.14,28.57
2018,1,2,15,30,0.0,37.0,1.4,16.4,37.0,32.61,22.11
2018,1,2,15,45,0.0,30.5,1.3,15.45,30.5,26.86,17.18
2018,1,2,16,0,0.0,24.0,1.2,14.5,24.0,21.12,12.18
2018,1,2,16,15,0.0,18.0,1.25,14.15,18.0,15.83,7.41
2018,1,2,16,30,0.0,12.0,1.3,13.8,12.0,10.54,1.88
2018,1,2,16,45,0.0,7.0,1.3,13.45,7.0,6.37,0.0
2018,1,2,17,0,0.0,2.0,1.3,13.1,2.0,1.82,0.0
2018,1,2,17,15,0.0,1.0,1.35,13.0,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,2.0,10.65,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.9,10.8,2.0,1.82,0.0
2018,1,3,7,45,0.0,5.0,1.8,10.95,5.0,4.38,0.0
2018,1,3,8,0,0.0,8.0,1.7,11.1,8.0,7.02,0.0
2018,1,3,8,15,0.0,10.0,1.55,11.3,10.0,8.77,1.71
2018,1,3,8,30,0.0,12.0,1.4,11.5,12.0,10.53,3.37
2018,1,3,8,45,0.0,14.5,1.3,11.75,14.5,12.74,5.36
2018,1,3,9,0,0.0,17.0,1.2,12.0,17.0,14.94,7.32
2018,1,3,9,15,0.0,23.0,1.2,12.15,23.0,20.23,11.93
2018,1,3,9,30,0.0,29.0,1.2,12.3,29.0,25.53,16.52
2018,1,3,9,45,0.0,33.0,1.15,12.5,33.0,29.07,19.56
2018,1,3,10,0,0.0,37.0,1.1,12.7,37.0,32.61,22.57
2018,1,3,10,15,0.0,32.0,1.35,12.8,32.0,28.2,18.71
2018,1,3,10,30,0.0,27.0,1.6,12.9,27.0,23.79,14.87
2018,1,3,10,45,0.0,26.5,1.8,13.05,26.5,23.35,14.46
2018,1,3,11,0,0.0,26.0,2.0,13.2,26.0,22.91,14.05
2018,1,3,11,15,0.0,31.0,2.25,13.25,31.0,27.34,17.81
2018,1,3,11,30,0.0,36.0,2.5,13.3,36.0,31.76,21.56
2018,1,3,11,45,0.0,53.5,2.75,13.35,53.5,47.26,34.74
2018,1,3,12,0,0.0,71.0,3.0,13.4,71.0,62.8,47.88
2018,1,3,12,15,0.0,69.5,3.2,13.45,69.5,61.47,46.73
2018,1,3,12,30,0.0,68.0,3.4,13.5,68.0,60.13,45.6
2018,1,3,12,45,0.0,61.0,3.55,13.5,61.0,53.91,40.34
2018,1,3,13,0,0.0,54.0,3.7,13.5,54.0,47.7,35.09
2018,1,3,13,15,0.0,46.5,3.75,13.5,46.5,41.05,29.46
2018,1,3,13,30,0.0,39.0,3.8,13.5,39.0,34.4,23.83
2018,1,3,13,45,0.0,40.0,3.8,13.55,40.0,35.28,24.61
2018,1,3,14,0,0.0,41.0,3.8,13.6,41.0,36.16,25.39
2018,1,3,14,15,0.0,36.0,3.55,13.6,36.0,31.73,21.64
2018,1,3,14,30,0.0,31.0,3.3,13.6,31.0,27.31,17.87
2018,1,3,14,45,0.0,30.0,3.1,13.6,30.0,26.42,17.14
2018,1,3,15,0,0.0,29.0,2.9,13.6,29.0,25.53,16.38
2018,1,3,15,15,0.0,26.0,2.9,13.6,26.0,22.88,14.08
2018,1,3,15,30,0.0,23.0,2.9,13.6,23.0,20.23,11.76
2018,1,3,15,45,0.0,19.5,2.7,13.3,19.5,17.14,9.04
2018,1,3,16,0,0.0,16.0,2.5,13.0,16.0,14.06,6.28
2018,1,3,16,15,0.0,12.5,2.65,12.9,12.5,10.98,3.46
2018,1,3,16,30,0.0,9.0,2.8,12.8,9.0,7.9,0.13
2018,1,3,16,45,0.0,5.5,2.9,12.75,5.5,4.82,0.0
2018,1,3,17,0,0.0,2.0,3.0,12.7,2.0,1.82,0.0
2018,1,3,17,15,0.0,1.0,3.2,12.75,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.0,3.0,12.5,2.0,0.0,0.0
2018,1,4,7,30,0.0,4.0,3.1,12.8,4.0,3.64,0.0
2018,1,4,7,45,0.0,12.5,3.2,13.1,12.5,11.0,0.0
2018,1,4,8,0,0.0,21.0,3.3,13.4,21.0,18.5,8.36
2018,1,4,8,15,4.0,38.5,3.3,13.65,39.0,37.8,25.7
2018,1,4,8,30,8.0,56.0,3.3,13.9,57.0,57.99,43.35
2018,1,4,8,45,15.0,70.5,3.25,14.15,73.5,76.37,59.47
2018,1,4,9,0,22.0,85.0,3.2,14.4,90.0,102.39,81.92
2018,1,4,9,15,49.0,105.5,3.25,14.75,120.0,143.9,117.56
2018,1,4,9,30,76.0,126.0,3.3,15.1,150.0,187.78,154.78
2018,1,4,9,45,64.5,134.0,3.3,15.5,156.0,189.55,155.72
2018,1,4,10,0,53.0,142.0,3.3,15.9,162.0,190.71,156.05
2018,1,4,10,15,35.5,147.5,3.4,16.3,161.5,183.39,149.11
2018,1,4,10,30,18.0,153.0,3.5,16.7,161.0,162.86,131.23
2018,1,4,10,45,18.5,156.5,3.6,17.05,165.0,166.44,133.93
2018,1,4,11,0,19.0,160.0,3.7,17.4,169.0,170.21,136.73
2018,1,4,11,15,23.0,168.5,3.8,17.6,179.5,182.79,146.94
2018,1,4,11,30,27.0,177.0,3.9,17.8,190.0,210.08,169.04
2018,1,4,11,45,26.5,172.0,4.0,18.0,185.0,203.31,163.31
2018,1,4,12,0,26.0,167.0,4.1,18.2,180.0,196.72,157.83
2018,1,4,12,15,17.0,152.5,4.1,18.25,161.0,159.33,127.03
2018,1,4,12,30,8.0,138.0,4.1,18.3,142.0,135.76,107.41
2018,1,4,12,45,11.5,138.5,4.15,18.35,144.0,139.54,110.72
2018,1,4,13,0,15.0,139.0,4.2,18.4,146.0,143.33,114.02
2018,1,4,13,15,9.0,122.0,4.2,18.4,126.0,120.35,94.97
2018,1,4,13,30,3.0,105.0,4.2,18.4,106.0,97.93,76.31
2018,1,4,13,45,1.5,94.5,4.15,18.35,95.0,86.34,66.74
2018,1,4,14,0,0.0,84.0,4.1,18.3,84.0,74.93,57.29
2018,1,4,14,15,96.0,71.0,4.0,18.15,106.5,163.04,134.09
2018,1,4,14,30,192.0,58.0,3.9,18.0,129.0,229.91,191.8
2018,1,4,14,45,161.0,56.5,3.8,17.85,112.5,199.01,165.26
2018,1,4,15,0,130.0,55.0,3.7,17.7,96.0,156.87,129.46
2018,1,4,15,15,138.0,38.0,3.7,17.7,76.5,146.15,120.29
2018,1,4,15,30,146.0,21.0,3.7,17.7,57.0,125.83,102.74
2018,1,4,15,45,162.5,23.0,3.35,16.95,56.5,132.44,107.3
2018,1,4,16,0,179.0,25.0,3.0,16.2,56.0,137.34,109.47
2018,1,4,16,15,153.5,19.0,2.9,15.8,40.0,108.62,82.84
2018,1,4,16,30,128.0,13.0,2.8,15.4,24.0,82.58,54.08
2018,1,4,16,45,88.0,10.0,2.75,15.0,15.5,51.04,0.0
2018,1,4,17,0,48.0,7.0,2.7,14.6,7.0,19.97,0.0
2018,1,4,17,15,24.0,3.5,2.75,14.5,3.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,1,5,7,15,10.0,2.0,2.95,14.4,2.0,0.0,0.0
2018,1,5,7,30,20.0,4.0,3.0,14.6,4.0,9.35,0.0
2018,1,5,7,45,51.0,9.0,3.05,14.75,13.0,34.15,0.0
2018,1,5,8,0,82.0,14.0,3.1,14.9,22.0,60.88,39.5
2018,1,5,8,15,41.0,28.5,3.05,15.05,32.5,50.8,36.24
2018,1,5,8,30,0.0,43.0,3.0,15.2,43.0,38.69,26.91
2018,1,5,8,45,0.0,55.5,2.9,15.35,55.5,50.72,37.38
2018,1,5,9,0,0.0,68.0,2.8,15.5,68.0,62.75,47.76
2018,1,5,9,15,0.0,66.0,2.75,15.55,66.0,59.34,44.97
2018,1,5,9,30,0.0,64.0,2.7,15.6,64.0,56.6,42.66
2018,1,5,9,45,0.0,58.5,2.6,15.7,58.5,51.67,38.44
2018,1,5,10,0,0.0,53.0,2.5,15.8,53.0,46.78,34.24
2018,1,5,10,15,0.0,37.0,2.4,15.85,37.0,32.62,22.17
2018,1,5,10,30,0.0,21.0,2.3,15.9,21.0,18.49,10.12
2018,1,5,10,45,0.0,36.5,2.2,15.95,36.5,32.19,21.74
2018,1,5,11,0,0.0,52.0,2.1,16.0,52.0,45.92,33.31
2018,1,5,11,15,0.0,69.0,2.05,16.05,69.0,61.01,45.95
2018,1,5,11,30,0.0,86.0,2.0,16.1,86.0,76.29,58.67
2018,1,5,11,45,0.0,69.0,1.9,16.1,69.0,61.02,45.85
2018,1,5,12,0,0.0,52.0,1.8,16.1,52.0,45.93,33.19
2018,1,5,12,15,0.0,55.0,1.85,16.05,55.0,48.59,35.44
2018,1,5,12,30,0.0,58.0,1.9,16.0,58.0,51.25,37.69
2018,1,5,12,45,0.0,75.5,1.9,15.95,75.5,66.8,50.75
2018,1,5,13,0,0.0,93.0,1.9,15.9,93.0,83.07,64.37
2018,1,5,13,15,18.5,118.5,1.95,15.75,127.0,133.86,107.45
2018,1,5,13,30,37.0,144.0,2.0,15.6,161.0,179.28,145.57
2018,1,5,13,45,39.5,149.0,2.0,15.5,166.5,187.44,152.38
2018,1,5,14,0,42.0,154.0,2.0,15.4,172.0,195.92,159.55
2018,1,5,14,15,22.0,128.0,2.0,15.25,137.5,148.62,120.18
2018,1,5,14,30,2.0,102.0,2.0,15.1,103.0,95.82,75.73
2018,1,5,14,45,1.0,83.0,2.0,14.95,83.5,75.98,59.17
2018,1,5,15,0,0.0,64.0,2.0,14.8,64.0,56.6,42.79
2018,1,5,15,15,0.0,50.0,2.0,14.8,50.0,44.13,32.17
2018,1,5,15,30,0.0,36.0,2.0,14.8,36.0,31.72,21.52
2018,1,5,15,45,0.0,29.0,2.1,14.35,29.0,25.53,16.16
2018,1,5,16,0,0.0,22.0,2.2,13.9,22.0,19.35,10.75
2018,1,5,16,15,0.0,16.0,2.3,13.75,16.0,14.06,6.04
2018,1,5,16,30,0.0,10.0,2.4,13.6,10.0,8.78,1.0
2018,1,5,16,45,0.0,6.0,2.45,13.45,6.0,5.26,0.0
2018,1,5,17,0,0.0,2.0,2.5,13.3,2.0,1.82,0.0
2018,1,5,17,15,0.0,1.0,2.6,13.2,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,6,7,15,0.0,2.5,2.05,10.55,2.5,0.0,0.0
2018,1,6,7,30,0.0,5.0,2.1,10.9,5.0,4.55,0.0
2018,1,6,7,45,18.0,19.0,2.15,11.25,20.5,25.98,0.0
2018,1,6,8,0,36.0,33.0,2.2,11.6,36.0,57.99,38.25
2018,1,6,8,15,240.0,42.0,2.2,11.85,82.0,176.37,139.37
2018,1,6,8,30,444.0,51.0,2.2,12.1,128.0,303.87,247.84
2018,1,6,8,45,395.5,64.5,2.25,12.35,146.0,312.84,258.97
2018,1,6,9,0,347.0,78.0,2.3,12.6,164.0,319.39,266.6
2018,1,6,9,15,300.5,100.0,2.3,12.9,183.0,319.45,267.43
2018,1,6,9,30,254.0,122.0,2.3,13.2,202.0,327.4,273.51
2018,1,6,9,45,302.0,129.5,2.3,13.45,235.0,380.15,317.17
2018,1,6,10,0,350.0,137.0,2.3,13.7,268.0,435.79,362.05
2018,1,6,10,15,378.5,143.5,2.4,13.95,295.0,492.95,406.8
2018,1,6,10,30,407.0,150.0,2.5,14.2,322.0,535.66,439.89
2018,1,6,10,45,437.0,152.5,2.6,14.45,345.5,574.93,470.13
2018,1,6,11,0,467.0,155.0,2.7,14.7,369.0,613.9,499.81
2018,1,6,11,15,446.5,165.5,2.8,14.85,375.5,617.22,501.26
2018,1,6,11,30,426.0,176.0,2.9,15.0,382.0,618.0,501.01
2018,1,6,11,45,418.5,180.5,2.95,15.15,385.5,621.15,502.87
2018,1,6,12,0,411.0,185.0,3.0,15.3,389.0,622.37,503.3
2018,1,6,12,15,558.5,146.5,2.9,15.4,424.0,711.82,572.93
2018,1,6,12,30,706.0,108.0,2.8,15.5,459.0,807.29,641.82
2018,1,6,12,45,646.5,122.5,2.7,15.55,440.0,766.66,610.83
2018,1,6,13,0,587.0,137.0,2.6,15.6,421.0,723.0,578.66
2018,1,6,13,15,581.0,132.5,2.55,15.6,407.0,703.81,564.95
2018,1,6,13,30,575.0,128.0,2.5,15.6,393.0,682.36,549.37
2018,1,6,13,45,697.5,96.5,2.4,15.55,402.5,735.34,589.05
2018,1,6,14,0,820.0,65.0,2.3,15.5,412.0,773.32,616.62
2018,1,6,14,15,805.0,62.5,2.4,15.4,384.5,734.36,589.37
2018,1,6,14,30,790.0,60.0,2.5,15.3,357.0,693.51,560.84
2018,1,6,14,45,764.0,60.5,2.55,15.15,326.5,646.91,527.11
2018,1,6,15,0,738.0,61.0,2.6,15.0,296.0,599.53,491.97
2018,1,6,15,15,715.5,56.5,2.6,15.0,261.0,548.07,450.53
2018,1,6,15,30,693.0,52.0,2.6,15.0,226.0,496.46,407.42
2018,1,6,15,45,640.5,47.5,2.45,14.1,186.0,428.48,350.47
2018,1,6,16,0,588.0,43.0,2.3,13.2,146.0,363.75,294.13
2018,1,6,16,15,498.0,37.0,2.25,12.8,107.5,289.48,227.75
2018,1,6,16,30,408.0,31.0,2.2,12.4,69.0,219.24,156.24
2018,1,6,16,45,252.0,20.5,2.2,12.0,40.0,120.87,0.0
2018,1,6,17,0,96.0,10.0,2.2,11.6,11.0,36.63,0.0
2018,1,6,17,15,48.0,5.0,2.2,11.45,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.5,2.25,8.4,2.5,0.0,0.0
2018,1,7,7,30,0.0,5.0,2.2,8.6,5.0,4.55,0.0
2018,1,7,7,45,0.0,16.0,2.2,8.8,16.0,14.37,0.0
2018,1,7,8,0,0.0,27.0,2.2,9.0,27.0,25.14,13.77
2018,1,7,8,15,0.5,42.0,2.25,9.15,42.0,40.51,28.52
2018,1,7,8,30,1.0,57.0,2.3,9.3,57.0,55.56,42.07
2018,1,7,8,45,2.0,70.0,2.35,9.45,70.5,68.43,53.58
2018,1,7,9,0,3.0,83.0,2.4,9.6,84.0,81.5,65.12
2018,1,7,9,15,1.5,85.0,2.4,9.8,85.5,80.67,64.46
2018,1,7,9,30,0.0,87.0,2.4,10.0,87.0,80.37,64.15
2018,1,7,9,45,3.5,100.5,2.45,10.25,102.0,96.19,77.73
2018,1,7,10,0,7.0,114.0,2.5,10.5,117.0,112.39,91.5
2018,1,7,10,15,3.5,109.5,2.5,10.8,111.0,104.05,84.04
2018,1,7,10,30,0.0,105.0,2.5,11.1,105.0,95.98,76.84
2018,1,7,10,45,0.0,97.5,2.5,11.4,97.5,87.99,69.87
2018,1,7,11,0,0.0,90.0,2.5,11.7,90.0,80.35,63.23
2018,1,7,11,15,0.0,89.0,2.4,12.0,89.0,79.24,62.16
2018,1,7,11,30,0.0,88.0,2.3,12.3,88.0,78.19,61.14
2018,1,7,11,45,0.0,84.0,2.15,12.65,84.0,74.36,57.79
2018,1,7,12,0,0.0,80.0,2.0,13.0,80.0,70.81,54.68
2018,1,7,12,15,0.0,69.0,1.9,13.15,69.0,61.02,46.38
2018,1,7,12,30,0.0,58.0,1.8,13.3,58.0,51.26,38.09
2018,1,7,12,45,0.0,73.5,1.7,13.5,73.5,65.02,49.74
2018,1,7,13,0,0.0,89.0,1.6,13.7,89.0,79.15,61.61
2018,1,7,13,15,0.0,99.5,1.45,13.7,99.5,89.52,70.35
2018,1,7,13,30,0.0,110.0,1.3,13.7,110.0,100.26,79.39
2018,1,7,13,45,0.0,106.5,1.15,13.75,106.5,97.03,76.73
2018,1,7,14,0,0.0,103.0,1.0,13.8,103.0,93.87,74.16
2018,1,7,14,15,0.0,91.5,1.0,13.6,91.5,82.64,64.88
2018,1,7,14,30,0.0,80.0,1.0,13.4,80.0,71.53,55.64
2018,1,7,14,45,0.0,81.5,0.95,13.25,81.5,73.58,57.5
2018,1,7,15,0,0.0,83.0,0.9,13.1,83.0,75.97,59.6
2018,1,7,15,15,0.0,77.0,0.9,13.1,77.0,70.77,55.16
2018,1,7,15,30,0.0,71.0,0.9,13.1,71.0,65.77,50.81
2018,1,7,15,45,0.0,58.0,0.95,12.6,58.0,53.2,39.98
2018,1,7,16,0,0.0,45.0,1.0,12.1,45.0,40.65,29.03
2018,1,7,16,15,0.0,34.0,0.95,12.0,34.0,30.29,19.78
2018,1,7,16,30,0.0,23.0,0.9,11.9,23.0,20.27,10.25
2018,1,7,16,45,0.0,13.5,0.9,11.75,13.5,11.88,0.0
2018,1,7,17,0,0.0,4.0,0.9,11.6,4.0,3.64,0.0
2018,1,7,17,15,0.0,2.0,0.9,11.55,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,3.5,11.7,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,3.7,11.9,2.0,1.82,0.0
2018,1,8,7,45,0.0,5.5,3.85,12.05,5.5,4.82,0.0
2018,1,8,8,0,0.0,9.0,4.0,12.2,9.0,7.9,0.38
2018,1,8,8,15,0.0,12.0,4.15,12.4,12.0,10.53,3.14
2018,1,8,8,30,0.0,15.0,4.3,12.6,15.0,13.18,5.56
2018,1,8,8,45,0.0,16.0,4.45,12.75,16.0,14.06,6.42
2018,1,8,9,0,0.0,17.0,4.6,12.9,17.0,14.94,7.24
2018,1,8,9,15,0.0,17.0,4.65,13.05,17.0,14.94,7.26
2018,1,8,9,30,0.0,17.0,4.7,13.2,17.0,14.95,7.26
2018,1,8,9,45,0.0,28.0,4.8,13.35,28.0,24.66,15.62
2018,1,8,10,0,0.0,39.0,4.9,13.5,39.0,34.38,23.93
2018,1,8,10,15,0.0,34.0,4.85,13.6,34.0,29.97,20.1
2018,1,8,10,30,0.0,29.0,4.8,13.7,29.0,25.56,16.28
2018,1,8,10,45,0.0,27.0,4.8,13.8,27.0,23.79,14.74
2018,1,8,11,0,0.0,25.0,4.8,13.9,25.0,22.03,13.2
2018,1,8,11,15,0.0,23.5,4.9,14.0,23.5,20.71,12.05
2018,1,8,11,30,0.0,22.0,5.0,14.1,22.0,19.39,10.9
2018,1,8,11,45,0.0,23.5,5.05,14.2,23.5,20.72,12.02
2018,1,8,12,0,0.0,25.0,5.1,14.3,25.0,22.04,13.13
2018,1,8,12,15,0.0,28.5,5.0,14.4,28.5,25.14,15.75
2018,1,8,12,30,0.0,32.0,4.9,14.5,32.0,28.23,18.38
2018,1,8,12,45,0.0,31.5,4.85,14.55,31.5,27.79,18.0
2018,1,8,13,0,0.0,31.0,4.8,14.6,31.0,27.34,17.63
2018,1,8,13,15,0.0,26.0,4.7,14.65,26.0,22.92,13.89
2018,1,8,13,30,0.0,21.0,4.6,14.7,21.0,18.5,10.14
2018,1,8,13,45,0.0,33.5,4.5,14.7,33.5,29.54,19.57
2018,1,8,14,0,0.0,46.0,4.4,14.7,46.0,40.59,29.01
2018,1,8,14,15,0.0,34.0,4.3,14.65,34.0,29.97,20.0
2018,1,8,14,30,0.0,22.0,4.2,14.6,22.0,19.37,10.97
2018,1,8,14,45,2.5,26.5,4.1,14.5,27.5,25.15,16.04
2018,1,8,15,0,5.0,31.0,4.0,14.4,33.0,30.74,20.93
2018,1,8,15,15,7.5,39.5,4.0,14.4,42.0,39.66,28.61
2018,1,8,15,30,10.0,48.0,4.0,14.4,51.0,48.37,35.99
2018,1,8,15,45,6.0,36.0,4.05,14.2,37.5,35.05,24.39
2018,1,8,16,0,2.0,24.0,4.1,14.0,24.0,22.13,13.14
2018,1,8,16,15,1.0,19.0,4.05,13.95,19.0,17.16,8.67
2018,1,8,16,30,0.0,14.0,4.0,13.9,14.0,12.3,4.01
2018,1,8,16,45,0.0,7.5,3.9,13.85,7.5,6.58,0.0
2018,1,8,17,0,0.0,1.0,3.8,13.8,1.0,0.91,0.0
2018,1,8,17,15,0.0,0.5,3.7,13.8,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.5,2.7,13.1,1.5,0.0,0.0
2018,1,9,7,30,0.0,3.0,3.0,13.3,3.0,2.73,0.0
2018,1,9,7,45,0.0,10.5,3.35,13.45,10.5,9.23,0.0
2018,1,9,8,0,0.0,18.0,3.7,13.6,18.0,15.84,6.44
2018,1,9,8,15,0.0,27.0,3.9,13.7,27.0,23.79,14.12
2018,1,9,8,30,0.0,36.0,4.1,13.8,36.0,31.75,21.23
2018,1,9,8,45,0.5,51.0,4.35,13.9,51.0,45.98,33.61
2018,1,9,9,0,1.0,66.0,4.6,14.0,66.0,60.99,46.59
2018,1,9,9,15,1.0,69.5,4.55,14.1,69.5,63.51,48.82
2018,1,9,9,30,1.0,73.0,4.5,14.2,73.0,66.29,51.19
2018,1,9,9,45,0.5,66.0,4.45,14.25,66.0,58.69,44.66
2018,1,9,10,0,0.0,59.0,4.4,14.3,59.0,52.11,38.98
2018,1,9,10,15,0.5,78.5,4.3,14.35,78.5,70.1,54.22
2018,1,9,10,30,1.0,98.0,4.2,14.4,98.0,89.58,70.6
2018,1,9,10,45,2.5,125.0,4.05,14.4,126.0,118.24,94.59
2018,1,9,11,0,4.0,152.0,3.9,14.4,154.0,147.88,119.19
2018,1,9,11,15,6.0,159.5,3.95,14.4,162.5,157.26,126.88
2018,1,9,11,30,8.0,167.0,4.0,14.4,171.0,166.83,134.77
2018,1,9,11,45,5.0,149.0,4.0,14.45,151.5,144.39,115.98
2018,1,9,12,0,2.0,131.0,4.0,14.5,132.0,122.7,97.8
2018,1,9,12,15,2.5,132.5,4.15,14.5,134.0,124.66,99.48
2018,1,9,12,30,3.0,134.0,4.3,14.5,136.0,126.69,101.21
2018,1,9,12,45,60.0,165.0,4.4,14.5,194.5,224.65,184.67
2018,1,9,13,0,117.0,196.0,4.5,14.5,253.0,330.43,272.56
2018,1,9,13,15,153.0,197.5,4.6,14.5,270.0,363.25,300.19
2018,1,9,13,30,189.0,199.0,4.7,14.5,287.0,394.65,326.71
2018,1,9,13,45,124.0,174.0,4.8,14.45,230.5,304.54,252.33
2018,1,9,14,0,59.0,149.0,4.9,14.4,174.0,203.08,167.37
2018,1,9,14,15,34.0,128.5,4.9,14.35,142.5,158.14,129.42
2018,1,9,14,30,9.0,108.0,4.9,14.3,111.0,107.11,85.85
2018,1,9,14,45,91.0,104.5,4.9,14.25,134.0,183.2,152.58
2018,1,9,15,0,173.0,101.0,4.9,14.2,157.0,245.55,206.34
2018,1,9,15,15,236.0,93.0,4.9,14.2,160.0,270.08,227.21
2018,1,9,15,30,299.0,85.0,4.9,14.2,163.0,301.5,252.54
2018,1,9,15,45,222.5,73.0,5.05,13.95,125.5,218.39,181.16
2018,1,9,16,0,146.0,61.0,5.2,13.7,88.0,155.09,125.81
2018,1,9,16,15,109.0,47.0,5.25,13.55,64.0,114.62,89.62
2018,1,9,16,30,72.0,33.0,5.3,13.4,40.0,77.92,55.42
2018,1,9,16,45,46.0,21.5,5.4,13.25,25.0,42.59,5.2
2018,1,9,17,0,20.0,10.0,5.5,13.1,10.0,14.93,0.0
2018,1,9,17,15,10.0,5.0,5.55,13.0,5.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,5.8,12.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,5.85,12.3,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,5.75,12.1,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,5.65,11.95,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,5.55,11.8,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,5.5,11.55,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,5.45,11.3,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,5.05,10.55,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,4.95,10.45,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,4.65,10.15,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.5,2.8,11.0,2.5,0.0,0.0
2018,1,10,7,30,0.0,5.0,2.7,11.2,5.0,4.55,0.0
2018,1,10,7,45,2.5,16.0,2.6,11.45,16.0,15.12,0.0
2018,1,10,8,0,5.0,27.0,2.5,11.7,27.0,26.92,15.06
2018,1,10,8,15,6.0,43.5,2.55,11.85,44.0,44.62,31.66
2018,1,10,8,30,7.0,60.0,2.6,12.0,61.0,61.98,47.11
2018,1,10,8,45,13.0,76.5,2.6,12.1,79.5,82.01,64.74
2018,1,10,9,0,19.0,93.0,2.6,12.2,98.0,102.6,82.72
2018,1,10,9,15,79.5,109.5,2.7,12.3,134.5,167.52,139.16
2018,1,10,9,30,140.0,126.0,2.8,12.4,171.0,241.57,202.46
2018,1,10,9,45,219.0,136.0,2.9,12.5,215.0,327.74,275.05
2018,1,10,10,0,298.0,146.0,3.0,12.6,259.0,407.09,340.8
2018,1,10,10,15,191.5,149.0,3.1,12.7,223.5,321.08,268.59
2018,1,10,10,30,85.0,152.0,3.2,12.8,188.0,227.81,189.13
2018,1,10,10,45,46.0,155.0,3.3,12.9,174.5,199.47,164.31
2018,1,10,11,0,7.0,158.0,3.4,13.0,161.0,156.94,127.29
2018,1,10,11,15,5.5,157.0,3.35,13.1,159.5,153.97,124.64
2018,1,10,11,30,4.0,156.0,3.3,13.2,158.0,151.14,122.08
2018,1,10,11,45,3.0,149.5,3.3,13.3,151.0,143.01,115.17
2018,1,10,12,0,2.0,143.0,3.3,13.4,144.0,135.09,108.47
2018,1,10,12,15,1.5,132.5,3.15,13.45,133.5,123.68,98.9
2018,1,10,12,30,1.0,122.0,3.0,13.5,123.0,112.51,89.55
2018,1,10,12,45,0.5,117.5,2.9,13.6,118.0,107.57,85.41
2018,1,10,13,0,0.0,113.0,2.8,13.7,113.0,102.71,81.33
2018,1,10,13,15,1.0,119.5,2.65,13.8,120.0,110.36,87.81
2018,1,10,13,30,2.0,126.0,2.5,13.9,127.0,118.22,94.45
2018,1,10,13,45,1.5,124.0,2.4,14.0,124.5,116.12,92.73
2018,1,10,14,0,1.0,122.0,2.3,14.1,122.0,114.17,91.16
2018,1,10,14,15,62.5,113.5,2.2,14.1,137.5,163.25,134.57
2018,1,10,14,30,124.0,105.0,2.1,14.1,153.0,211.35,176.25
2018,1,10,14,45,118.0,95.5,2.0,14.15,138.0,191.96,159.79
2018,1,10,15,0,112.0,86.0,1.9,14.2,123.0,172.74,143.5
2018,1,10,15,15,218.0,76.0,1.9,14.2,137.0,236.76,198.24
2018,1,10,15,30,324.0,66.0,1.9,14.2,151.0,292.81,243.94
2018,1,10,15,45,162.0,53.0,1.7,13.85,95.5,158.23,129.81
2018,1,10,16,0,0.0,40.0,1.5,13.5,40.0,35.29,24.32
2018,1,10,16,15,103.5,32.0,1.5,13.3,43.0,90.56,70.05
2018,1,10,16,30,207.0,24.0,1.5,13.1,46.0,132.74,98.02
2018,1,10,16,45,163.5,19.5,1.45,12.95,32.0,94.18,27.49
2018,1,10,17,0,120.0,15.0,1.4,12.8,18.0,48.88,0.0
2018,1,10,17,15,60.0,7.5,1.45,12.75,9.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.0,0.35,12.3,2.0,0.0,0.0
2018,1,11,7,30,0.0,4.0,0.4,12.4,4.0,3.64,0.0
2018,1,11,7,45,1.0,17.0,0.45,12.55,17.0,15.81,0.0
2018,1,11,8,0,2.0,30.0,0.5,12.7,30.0,29.66,17.27
2018,1,11,8,15,13.0,47.0,0.65,12.9,49.0,56.54,41.47
2018,1,11,8,30,24.0,64.0,0.8,13.1,68.0,80.97,62.95
2018,1,11,8,45,42.0,81.5,1.0,13.3,91.0,110.85,88.96
2018,1,11,9,0,60.0,99.0,1.2,13.5,114.0,142.42,116.24
2018,1,11,9,15,66.0,110.0,1.25,13.7,129.0,159.33,130.77
2018,1,11,9,30,72.0,121.0,1.3,13.9,144.0,177.01,145.7
2018,1,11,9,45,53.0,127.5,1.4,14.05,145.5,171.62,140.73
2018,1,11,10,0,34.0,134.0,1.5,14.2,147.0,165.06,134.63
2018,1,11,10,15,41.5,153.5,1.45,14.4,170.5,194.36,158.69
2018,1,11,10,30,49.0,173.0,1.4,14.6,194.0,224.35,182.87
2018,1,11,10,45,60.0,185.5,1.35,14.8,212.5,248.98,202.57
2018,1,11,11,0,71.0,198.0,1.3,15.0,231.0,274.2,222.55
2018,1,11,11,15,121.0,206.0,1.2,15.2,264.5,345.06,279.35
2018,1,11,11,30,171.0,214.0,1.1,15.4,298.0,401.37,323.33
2018,1,11,11,45,197.5,218.0,1.0,15.55,317.0,431.95,346.27
2018,1,11,12,0,224.0,222.0,0.9,15.7,336.0,462.39,368.9
2018,1,11,12,15,228.5,221.5,0.95,15.75,337.5,466.36,371.94
2018,1,11,12,30,233.0,221.0,1.0,15.8,339.0,469.6,374.71
2018,1,11,12,45,196.5,221.0,1.0,15.85,319.5,435.27,347.71
2018,1,11,13,0,160.0,221.0,1.0,15.9,300.0,400.89,320.75
2018,1,11,13,15,207.5,209.0,1.1,15.85,309.0,426.28,342.69
2018,1,11,13,30,255.0,197.0,1.2,15.8,318.0,466.39,374.99
2018,1,11,13,45,384.5,163.5,1.25,15.8,336.5,546.76,439.14
2018,1,11,14,0,514.0,130.0,1.3,15.8,355.0,603.46,484.39
2018,1,11,14,15,579.5,108.0,1.3,15.7,346.5,621.38,498.43
