Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,2.85,11.15,1.5,1.36,0.0
2018,5,3,5,30,0.0,3.0,2.9,11.3,3.0,2.63,0.0
2018,5,3,5,45,15.5,7.0,2.95,11.45,9.5,5.94,0.0
2018,5,3,6,0,31.0,11.0,3.0,11.6,16.0,9.22,2.48
2018,5,3,6,15,15.5,14.5,2.95,11.75,17.0,13.94,5.86
2018,5,3,6,30,0.0,18.0,2.9,11.9,18.0,15.82,8.06
2018,5,3,6,45,0.0,26.0,2.9,12.05,26.0,22.88,14.21
2018,5,3,7,0,0.0,34.0,2.9,12.2,34.0,29.96,20.31
2018,5,3,7,15,0.0,37.5,2.9,12.35,37.5,33.06,22.92
2018,5,3,7,30,0.0,41.0,2.9,12.5,41.0,36.17,25.49
2018,5,3,7,45,0.0,53.0,2.9,12.7,53.0,46.82,34.45
2018,5,3,8,0,0.0,65.0,2.9,12.9,65.0,57.48,43.34
2018,5,3,8,15,0.0,83.5,2.9,13.1,83.5,73.96,57.01
2018,5,3,8,30,0.0,102.0,2.9,13.3,102.0,90.49,70.58
2018,5,3,8,45,0.0,116.5,2.95,13.5,116.5,103.54,81.12
2018,5,3,9,0,0.0,131.0,3.0,13.7,131.0,116.66,91.64
2018,5,3,9,15,3.0,164.5,3.0,13.95,167.0,149.28,118.07
2018,5,3,9,30,6.0,198.0,3.0,14.2,203.0,182.43,144.56
2018,5,3,9,45,13.0,242.0,3.05,14.45,252.5,229.03,181.6
2018,5,3,10,0,20.0,286.0,3.1,14.7,302.0,276.57,218.78
2018,5,3,10,15,21.5,301.0,3.1,14.95,319.0,292.81,230.89
2018,5,3,10,30,23.0,316.0,3.1,15.2,336.0,309.11,243.07
2018,5,3,10,45,22.5,318.5,3.15,15.4,338.5,311.77,244.69
2018,5,3,11,0,22.0,321.0,3.2,15.6,341.0,314.31,246.29
2018,5,3,11,15,23.5,333.5,3.2,15.8,355.0,340.69,266.28
2018,5,3,11,30,25.0,346.0,3.2,16.0,369.0,355.18,276.99
2018,5,3,11,45,46.5,375.5,3.2,16.15,418.5,406.22,316.29
2018,5,3,12,0,68.0,405.0,3.2,16.3,468.0,457.4,355.04
2018,5,3,12,15,160.0,415.5,3.25,16.45,563.5,573.17,443.63
2018,5,3,12,30,252.0,426.0,3.3,16.6,659.0,686.78,527.86
2018,5,3,12,45,367.5,391.5,3.35,16.7,727.0,761.84,584.46
2018,5,3,13,0,483.0,357.0,3.4,16.8,795.0,844.9,645.62
2018,5,3,13,15,499.5,342.5,3.45,16.9,788.0,836.64,640.16
2018,5,3,13,30,516.0,328.0,3.5,17.0,781.0,825.5,633.36
2018,5,3,13,45,589.5,280.0,3.5,17.05,784.0,831.83,640.51
2018,5,3,14,0,663.0,232.0,3.5,17.1,787.0,831.72,642.9
2018,5,3,14,15,757.0,178.0,3.5,17.1,789.0,834.16,646.74
2018,5,3,14,30,851.0,124.0,3.5,17.1,791.0,817.7,636.04
2018,5,3,14,45,792.0,140.0,3.45,17.1,737.5,760.32,595.77
2018,5,3,15,0,733.0,156.0,3.4,17.1,684.0,700.57,551.56
2018,5,3,15,15,766.5,134.0,3.4,17.1,657.0,664.93,525.95
2018,5,3,15,30,800.0,112.0,3.4,17.1,630.0,625.96,496.75
2018,5,3,15,45,785.0,106.5,3.35,16.9,583.5,569.72,453.1
2018,5,3,16,0,770.0,101.0,3.3,16.7,537.0,513.1,407.93
2018,5,3,16,15,723.0,100.5,3.35,16.4,480.0,445.37,353.07
2018,5,3,16,30,676.0,100.0,3.4,16.1,423.0,381.88,300.1
2018,5,3,16,45,612.0,100.5,3.4,15.85,367.5,317.4,245.33
2018,5,3,17,0,548.0,101.0,3.4,15.6,312.0,259.41,195.36
2018,5,3,17,15,488.0,92.0,3.5,15.2,259.0,200.65,145.07
2018,5,3,17,30,428.0,83.0,3.6,14.8,206.0,146.77,99.98
2018,5,3,17,45,383.0,70.5,3.7,14.35,164.0,101.11,63.82
2018,5,3,18,0,338.0,58.0,3.8,13.9,122.0,61.04,37.22
2018,5,3,18,15,285.0,46.5,3.75,13.5,89.0,35.85,25.56
2018,5,3,18,30,232.0,35.0,3.7,13.1,56.0,27.47,16.09
2018,5,3,18,45,135.0,21.5,3.7,12.65,32.0,17.11,0.0
2018,5,3,19,0,38.0,8.0,3.7,12.2,8.0,7.28,0.0
2018,5,3,19,15,19.0,4.0,3.7,12.05,4.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,4,5,15,17.0,7.0,2.2,10.15,8.0,6.37,0.0
2018,5,4,5,30,34.0,14.0,2.5,10.5,16.0,11.64,0.0
2018,5,4,5,45,122.0,31.5,2.75,10.9,48.5,25.49,15.61
2018,5,4,6,0,210.0,49.0,3.0,11.3,81.0,37.41,27.39
2018,5,4,6,15,224.0,62.5,3.05,11.7,108.0,62.92,41.24
2018,5,4,6,30,238.0,76.0,3.1,12.1,135.0,93.58,64.15
2018,5,4,6,45,201.0,102.5,3.15,12.5,160.5,126.77,94.22
2018,5,4,7,0,164.0,129.0,3.2,12.9,186.0,154.5,120.13
2018,5,4,7,15,247.5,145.5,2.85,13.4,247.0,208.56,163.86
2018,5,4,7,30,331.0,162.0,2.5,13.9,308.0,271.26,214.96
2018,5,4,7,45,320.0,177.0,2.15,14.35,332.0,302.08,241.09
2018,5,4,8,0,309.0,192.0,1.8,14.8,356.0,331.16,264.71
2018,5,4,8,15,213.5,232.0,1.55,15.3,350.5,331.33,264.14
2018,5,4,8,30,118.0,272.0,1.3,15.8,345.0,325.59,257.65
2018,5,4,8,45,134.0,295.0,1.05,16.3,383.5,365.4,286.93
2018,5,4,9,0,150.0,318.0,0.8,16.8,422.0,406.59,315.93
2018,5,4,9,15,188.5,327.5,0.85,17.25,466.0,452.46,349.61
2018,5,4,9,30,227.0,337.0,0.9,17.7,510.0,501.03,384.72
2018,5,4,9,45,319.0,328.0,1.0,18.2,582.5,586.99,447.36
2018,5,4,10,0,411.0,319.0,1.1,18.7,655.0,679.4,512.56
2018,5,4,10,15,449.0,325.0,1.25,19.1,703.5,734.08,550.05
2018,5,4,10,30,487.0,331.0,1.4,19.5,752.0,789.14,587.7
2018,5,4,10,45,475.5,344.0,1.6,19.85,763.0,804.85,598.16
2018,5,4,11,0,464.0,357.0,1.8,20.2,774.0,817.96,607.16
2018,5,4,11,15,504.0,351.5,1.9,20.45,810.5,860.3,636.36
2018,5,4,11,30,544.0,346.0,2.0,20.7,847.0,901.28,664.13
2018,5,4,11,45,566.5,335.0,2.05,20.95,859.5,917.69,674.93
2018,5,4,12,0,589.0,324.0,2.1,21.2,872.0,931.52,684.3
2018,5,4,12,15,616.5,308.5,2.1,21.35,880.5,943.61,692.53
2018,5,4,12,30,644.0,293.0,2.1,21.5,889.0,952.97,699.01
2018,5,4,12,45,635.5,294.5,2.1,21.65,877.5,939.71,689.82
2018,5,4,13,0,627.0,296.0,2.1,21.8,866.0,923.65,679.07
2018,5,4,13,15,620.0,291.0,2.2,21.85,845.5,900.34,664.99
2018,5,4,13,30,613.0,286.0,2.3,21.9,825.0,874.54,649.11
2018,5,4,13,45,632.0,262.0,2.4,21.9,804.5,852.09,636.28
2018,5,4,14,0,651.0,238.0,2.5,21.9,784.0,825.8,620.55
2018,5,4,14,15,761.0,176.0,2.7,21.75,791.0,834.24,630.7
2018,5,4,14,30,871.0,114.0,2.9,21.6,798.0,822.81,625.4
2018,5,4,14,45,859.5,113.0,3.05,21.45,761.0,778.7,596.97
2018,5,4,15,0,848.0,112.0,3.2,21.3,724.0,736.85,569.83
2018,5,4,15,15,833.5,109.0,3.2,21.3,681.0,684.43,531.76
2018,5,4,15,30,819.0,106.0,3.2,21.3,638.0,630.92,491.87
2018,5,4,15,45,794.0,103.5,3.45,20.75,588.0,571.04,447.71
2018,5,4,16,0,769.0,101.0,3.7,20.2,538.0,511.73,402.21
2018,5,4,16,15,745.5,96.5,3.8,19.7,488.5,452.11,354.38
2018,5,4,16,30,722.0,92.0,3.9,19.2,439.0,392.44,304.83
2018,5,4,16,45,696.5,87.0,3.95,18.7,390.5,333.9,254.58
2018,5,4,17,0,671.0,82.0,4.0,18.2,342.0,277.33,204.73
2018,5,4,17,15,626.5,76.5,4.0,17.6,291.0,218.14,153.07
2018,5,4,17,30,582.0,71.0,4.0,17.0,240.0,163.82,106.65
2018,5,4,17,45,515.0,63.5,4.0,16.35,191.0,110.48,65.57
2018,5,4,18,0,448.0,56.0,4.0,15.7,142.0,65.47,37.86
2018,5,4,18,15,346.0,46.0,3.9,15.2,100.5,37.23,26.61
2018,5,4,18,30,244.0,36.0,3.8,14.7,59.0,28.24,16.9
2018,5,4,18,45,141.0,22.0,3.65,14.2,33.5,17.49,0.0
2018,5,4,19,0,38.0,8.0,3.5,13.7,8.0,7.28,0.0
2018,5,4,19,15,19.0,4.0,3.45,13.5,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,3.1,11.6,3.0,2.73,0.0
2018,5,5,5,30,0.0,6.0,3.1,11.8,6.0,5.26,0.0
2018,5,5,5,45,0.0,10.0,3.15,12.0,10.0,8.78,1.71
2018,5,5,6,0,0.0,14.0,3.2,12.2,14.0,12.3,5.21
2018,5,5,6,15,0.0,29.0,3.1,12.35,29.0,25.53,16.27
2018,5,5,6,30,0.0,44.0,3.0,12.5,44.0,38.81,27.85
2018,5,5,6,45,1.5,68.5,2.95,12.65,69.0,60.63,46.58
2018,5,5,7,0,3.0,93.0,2.9,12.8,94.0,82.5,65.13
2018,5,5,7,15,35.5,131.0,2.95,12.95,146.5,127.13,101.82
2018,5,5,7,30,68.0,169.0,3.0,13.1,199.0,175.72,141.73
2018,5,5,7,45,116.5,200.0,3.0,13.25,259.0,232.85,188.28
2018,5,5,8,0,165.0,231.0,3.0,13.4,319.0,293.03,236.95
2018,5,5,8,15,170.5,254.0,3.0,13.65,352.5,328.32,264.99
2018,5,5,8,30,176.0,277.0,3.0,13.9,386.0,364.02,292.9
2018,5,5,8,45,169.5,299.5,2.95,14.2,410.5,391.91,313.9
2018,5,5,9,0,163.0,322.0,2.9,14.5,435.0,418.88,333.77
2018,5,5,9,15,173.0,341.5,2.75,14.95,468.0,454.1,359.56
2018,5,5,9,30,183.0,361.0,2.6,15.4,501.0,489.75,385.12
2018,5,5,9,45,156.5,375.5,2.4,15.85,499.0,491.24,383.7
2018,5,5,10,0,130.0,390.0,2.2,16.3,497.0,490.26,380.5
2018,5,5,10,15,118.0,399.5,2.2,16.6,499.0,494.83,382.65
2018,5,5,10,30,106.0,409.0,2.2,16.9,501.0,486.33,375.23
2018,5,5,10,45,89.0,412.0,2.2,17.15,490.5,476.85,367.08
2018,5,5,11,0,72.0,415.0,2.2,17.4,480.0,466.19,358.07
2018,5,5,11,15,74.0,423.5,2.4,17.35,491.0,478.38,367.52
2018,5,5,11,30,76.0,432.0,2.6,17.3,502.0,490.23,376.62
2018,5,5,11,45,75.5,427.0,2.8,17.25,497.0,485.63,373.63
2018,5,5,12,0,75.0,422.0,3.0,17.2,492.0,480.53,370.37
2018,5,5,12,15,73.5,415.5,3.25,17.0,484.0,472.47,365.16
2018,5,5,12,30,72.0,409.0,3.5,16.8,476.0,463.95,359.58
2018,5,5,12,45,47.0,364.0,3.75,16.6,407.5,393.75,306.67
2018,5,5,13,0,22.0,319.0,4.0,16.4,339.0,312.57,244.36
2018,5,5,13,15,21.0,314.5,4.15,16.15,333.5,306.83,240.58
2018,5,5,13,30,20.0,310.0,4.3,15.9,328.0,301.02,236.58
2018,5,5,13,45,55.0,336.0,4.4,15.7,383.0,367.61,290.11
2018,5,5,14,0,90.0,362.0,4.5,15.5,438.0,421.3,333.03
2018,5,5,14,15,90.0,357.5,4.6,15.35,431.0,413.15,327.26
2018,5,5,14,30,90.0,353.0,4.7,15.2,424.0,404.64,321.39
2018,5,5,14,45,111.0,337.0,4.8,15.05,420.5,409.63,326.64
2018,5,5,15,0,132.0,321.0,4.9,14.9,417.0,402.88,322.66
2018,5,5,15,15,230.0,294.0,4.9,14.9,449.0,443.0,356.43
2018,5,5,15,30,328.0,267.0,4.9,14.9,481.0,465.35,375.37
2018,5,5,15,45,395.0,227.0,4.9,14.9,465.5,453.67,366.59
2018,5,5,16,0,462.0,187.0,4.9,14.9,450.0,427.71,345.67
2018,5,5,16,15,531.0,153.5,4.8,14.85,430.0,400.57,322.19
2018,5,5,16,30,600.0,120.0,4.7,14.8,410.0,368.18,292.66
2018,5,5,16,45,586.0,109.0,4.65,14.7,365.5,314.99,245.7
2018,5,5,17,0,572.0,98.0,4.6,14.6,321.0,262.68,198.58
2018,5,5,17,15,527.0,89.5,4.65,14.3,271.5,206.57,149.27
2018,5,5,17,30,482.0,81.0,4.7,14.0,222.0,155.59,105.46
2018,5,5,17,45,436.5,70.5,4.7,13.7,179.0,108.15,67.73
2018,5,5,18,0,391.0,60.0,4.7,13.4,136.0,64.63,39.06
2018,5,5,18,15,299.5,49.0,4.6,13.1,97.0,37.74,27.34
2018,5,5,18,30,208.0,38.0,4.5,12.8,58.0,29.73,18.53
2018,5,5,18,45,112.5,22.5,4.45,12.45,32.5,17.84,0.0
2018,5,5,19,0,17.0,7.0,4.4,12.1,7.0,6.37,0.0
2018,5,5,19,15,8.5,3.5,4.35,11.95,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,6,5,15,0.0,6.0,3.3,10.85,6.0,5.46,0.0
2018,5,6,5,30,0.0,12.0,3.5,11.1,12.0,10.55,0.0
2018,5,6,5,45,2.0,23.5,3.7,11.35,24.0,20.71,11.89
2018,5,6,6,0,4.0,35.0,3.9,11.6,36.0,30.89,21.69
2018,5,6,6,15,51.0,56.0,3.85,11.85,69.0,50.54,36.11
2018,5,6,6,30,98.0,77.0,3.8,12.1,102.0,78.29,57.37
2018,5,6,6,45,212.5,100.0,3.8,12.35,170.0,126.69,93.79
2018,5,6,7,0,327.0,123.0,3.8,12.6,238.0,190.22,144.49
2018,5,6,7,15,411.0,128.5,3.8,12.95,296.5,245.76,190.85
2018,5,6,7,30,495.0,134.0,3.8,13.3,355.0,309.03,244.14
2018,5,6,7,45,486.5,152.5,3.75,13.6,391.5,354.14,283.51
2018,5,6,8,0,478.0,171.0,3.7,13.9,428.0,397.6,320.22
2018,5,6,8,15,437.0,204.0,3.75,14.25,455.5,435.33,350.93
2018,5,6,8,30,396.0,237.0,3.8,14.6,483.0,461.49,371.38
2018,5,6,8,45,444.0,240.5,3.85,14.95,535.0,524.86,420.8
2018,5,6,9,0,492.0,244.0,3.9,15.3,587.0,585.17,466.93
2018,5,6,9,15,541.0,239.0,4.0,15.6,636.0,640.9,509.23
2018,5,6,9,30,590.0,234.0,4.1,15.9,685.0,702.14,554.86
2018,5,6,9,45,575.0,254.0,4.2,16.15,709.5,731.1,574.9
2018,5,6,10,0,560.0,274.0,4.3,16.4,734.0,760.31,595.01
2018,5,6,10,15,555.5,289.5,4.4,16.65,758.5,791.3,616.51
2018,5,6,10,30,551.0,305.0,4.5,16.9,783.0,819.86,636.06
2018,5,6,10,45,563.5,309.5,4.6,17.1,808.5,850.94,658.0
2018,5,6,11,0,576.0,314.0,4.7,17.3,834.0,880.13,678.46
2018,5,6,11,15,461.5,366.5,4.8,17.4,787.0,831.7,640.59
2018,5,6,11,30,347.0,419.0,4.9,17.5,740.0,767.49,591.5
2018,5,6,11,45,358.5,419.0,4.95,17.6,752.0,782.21,602.6
2018,5,6,12,0,370.0,419.0,5.0,17.7,764.0,795.22,612.1
2018,5,6,12,15,390.0,410.5,5.0,17.7,773.5,806.19,620.55
2018,5,6,12,30,410.0,402.0,5.0,17.7,783.0,825.71,634.93
2018,5,6,12,45,472.0,370.5,4.95,17.65,804.5,851.28,655.05
2018,5,6,13,0,534.0,339.0,4.9,17.6,826.0,872.89,672.25
2018,5,6,13,15,459.5,347.5,4.8,17.45,761.0,800.26,618.71
2018,5,6,13,30,385.0,356.0,4.7,17.3,696.0,728.12,565.38
2018,5,6,13,45,260.5,378.5,4.65,17.2,605.5,616.53,480.96
2018,5,6,14,0,136.0,401.0,4.6,17.1,515.0,510.23,398.74
2018,5,6,14,15,241.0,366.0,4.5,16.85,559.5,567.99,446.22
2018,5,6,14,30,346.0,331.0,4.4,16.6,604.0,607.2,478.59
2018,5,6,14,45,338.5,316.5,4.35,16.4,573.0,571.66,452.23
2018,5,6,15,0,331.0,302.0,4.3,16.2,542.0,535.65,425.53
2018,5,6,15,15,290.0,291.5,4.3,16.2,493.0,480.51,383.02
2018,5,6,15,30,249.0,281.0,4.3,16.2,444.0,428.33,342.33
2018,5,6,15,45,199.5,259.5,4.2,15.75,384.0,358.51,287.71
2018,5,6,16,0,150.0,238.0,4.1,15.3,324.0,300.1,241.39
2018,5,6,16,15,151.5,213.0,4.1,15.1,293.0,267.64,215.42
2018,5,6,16,30,153.0,188.0,4.1,14.9,262.0,235.0,188.65
2018,5,6,16,45,256.0,160.5,4.05,14.65,268.0,238.37,189.03
2018,5,6,17,0,359.0,133.0,4.0,14.4,274.0,228.57,176.33
2018,5,6,17,15,344.5,114.5,4.0,14.2,234.0,183.65,136.83
2018,5,6,17,30,330.0,96.0,4.0,14.0,194.0,140.43,99.29
2018,5,6,17,45,297.0,80.5,3.95,13.8,155.5,99.61,66.48
2018,5,6,18,0,264.0,65.0,3.9,13.6,117.0,63.0,40.99
2018,5,6,18,15,195.0,50.5,3.75,13.4,83.0,38.58,28.09
2018,5,6,18,30,126.0,36.0,3.6,13.2,49.0,28.8,17.99
2018,5,6,18,45,68.0,21.5,3.5,13.0,28.0,17.41,0.0
2018,5,6,19,0,10.0,7.0,3.4,12.8,7.0,6.37,0.0
2018,5,6,19,15,5.0,3.5,3.35,12.75,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,4,45,7.0,2.5,3.55,10.9,2.0,0.0,0.0
2018,5,7,5,0,14.0,5.0,3.5,10.9,4.0,0.0,0.0
2018,5,7,5,15,94.0,16.5,3.6,11.35,21.5,15.01,0.0
2018,5,7,5,30,174.0,28.0,3.7,11.8,39.0,22.17,3.05
2018,5,7,5,45,279.0,39.5,3.8,12.25,75.5,30.83,20.5
2018,5,7,6,0,384.0,51.0,3.9,12.7,112.0,41.03,30.53
2018,5,7,6,15,383.0,64.0,3.85,13.1,144.0,73.27,44.71
2018,5,7,6,30,382.0,77.0,3.8,13.5,176.0,111.52,72.67
2018,5,7,6,45,384.0,96.0,3.75,13.9,214.0,155.27,109.87
2018,5,7,7,0,386.0,115.0,3.7,14.3,252.0,199.3,148.95
2018,5,7,7,15,392.5,134.0,3.65,14.75,292.5,244.83,189.16
2018,5,7,7,30,399.0,153.0,3.6,15.2,333.0,290.87,229.1
2018,5,7,7,45,411.0,171.5,3.55,15.6,375.5,339.15,269.8
2018,5,7,8,0,423.0,190.0,3.5,16.0,418.0,388.24,310.05
2018,5,7,8,15,445.0,203.0,3.45,16.45,462.5,438.27,349.93
2018,5,7,8,30,467.0,216.0,3.4,16.9,507.0,489.69,389.85
2018,5,7,8,45,488.0,225.0,3.35,17.35,548.5,537.87,426.35
2018,5,7,9,0,509.0,234.0,3.3,17.8,590.0,586.73,462.48
2018,5,7,9,15,522.0,245.5,3.25,18.15,628.5,632.57,495.54
2018,5,7,9,30,535.0,257.0,3.2,18.5,667.0,677.9,527.5
2018,5,7,9,45,529.5,274.0,3.15,18.85,695.0,712.83,550.92
2018,5,7,10,0,524.0,291.0,3.1,19.2,723.0,745.52,572.33
2018,5,7,10,15,506.5,311.0,3.1,19.5,739.5,768.31,586.51
2018,5,7,10,30,489.0,331.0,3.1,19.8,756.0,788.08,598.44
2018,5,7,10,45,488.5,342.5,3.15,20.05,775.5,812.47,614.39
2018,5,7,11,0,488.0,354.0,3.2,20.3,795.0,834.71,628.71
2018,5,7,11,15,486.5,362.0,3.25,20.5,807.0,850.37,638.65
2018,5,7,11,30,485.0,370.0,3.3,20.7,819.0,863.66,647.03
2018,5,7,11,45,484.5,373.5,3.35,20.85,824.0,871.18,651.76
2018,5,7,12,0,484.0,377.0,3.4,21.0,829.0,876.26,654.92
2018,5,7,12,15,557.0,334.0,3.4,21.05,853.5,905.93,677.35
2018,5,7,12,30,630.0,291.0,3.4,21.1,878.0,933.47,698.01
2018,5,7,12,45,693.0,256.0,3.45,21.2,895.0,955.03,714.41
2018,5,7,13,0,756.0,221.0,3.5,21.3,912.0,971.15,725.67
2018,5,7,13,15,731.0,229.5,3.55,21.25,887.5,942.27,706.98
2018,5,7,13,30,706.0,238.0,3.6,21.2,863.0,911.01,686.85
2018,5,7,13,45,743.0,209.0,3.6,21.2,850.5,896.72,678.08
2018,5,7,14,0,780.0,180.0,3.6,21.2,838.0,872.33,662.16
2018,5,7,14,15,822.5,150.5,3.65,21.1,821.5,853.06,650.4
2018,5,7,14,30,865.0,121.0,3.7,21.0,805.0,821.44,629.9
2018,5,7,14,45,866.5,114.0,3.8,20.85,771.5,781.76,603.9
2018,5,7,15,0,868.0,107.0,3.9,20.7,738.0,739.1,575.43
2018,5,7,15,15,854.0,104.5,3.9,20.7,695.0,687.56,537.73
2018,5,7,15,30,840.0,102.0,3.9,20.7,652.0,637.23,499.61
2018,5,7,15,45,824.5,98.0,4.05,20.2,605.5,580.53,456.97
2018,5,7,16,0,809.0,94.0,4.2,19.7,559.0,523.39,412.42
2018,5,7,16,15,787.0,90.5,4.3,19.3,509.0,463.56,363.93
2018,5,7,16,30,765.0,87.0,4.4,18.9,459.0,404.58,314.45
2018,5,7,16,45,734.5,82.5,4.45,18.45,407.5,342.82,261.32
2018,5,7,17,0,704.0,78.0,4.5,18.0,356.0,281.73,207.58
2018,5,7,17,15,659.5,73.5,4.5,17.45,304.0,221.76,154.94
2018,5,7,17,30,615.0,69.0,4.5,16.9,252.0,166.58,107.61
2018,5,7,17,45,549.5,62.5,4.5,16.35,202.5,112.47,65.88
2018,5,7,18,0,484.0,56.0,4.5,15.8,153.0,66.42,37.87
2018,5,7,18,15,384.0,46.5,4.35,15.35,109.5,37.36,26.84
2018,5,7,18,30,284.0,37.0,4.2,14.9,66.0,28.99,18.2
2018,5,7,18,45,168.5,23.0,4.05,14.4,38.0,18.23,0.0
2018,5,7,19,0,53.0,9.0,3.9,13.9,10.0,8.19,0.0
2018,5,7,19,15,26.5,4.5,3.8,13.75,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,8,4,45,12.0,2.5,3.7,11.55,2.0,0.0,0.0
2018,5,8,5,0,24.0,5.0,3.8,11.7,4.0,0.0,0.0
2018,5,8,5,15,119.0,16.0,3.95,12.0,22.5,14.55,0.0
2018,5,8,5,30,214.0,27.0,4.1,12.3,41.0,21.37,4.66
2018,5,8,5,45,327.0,36.5,4.3,12.6,79.5,29.78,19.71
2018,5,8,6,0,440.0,46.0,4.5,12.9,118.0,36.48,26.54
2018,5,8,6,15,307.5,43.0,4.55,13.25,102.0,52.3,29.24
2018,5,8,6,30,175.0,40.0,4.6,13.6,86.0,55.46,34.18
2018,5,8,6,45,87.5,56.5,4.6,13.9,79.5,66.45,47.59
2018,5,8,7,0,0.0,73.0,4.6,14.2,73.0,64.49,49.58
2018,5,8,7,15,0.0,87.0,4.55,14.45,87.0,76.85,59.87
2018,5,8,7,30,0.0,101.0,4.5,14.7,101.0,89.29,70.09
2018,5,8,7,45,3.0,130.5,4.45,14.95,132.0,116.78,92.71
2018,5,8,8,0,6.0,160.0,4.4,15.2,163.0,144.86,115.53
2018,5,8,8,15,22.5,200.5,4.25,15.25,214.0,190.63,152.7
2018,5,8,8,30,39.0,241.0,4.1,15.3,265.0,243.3,194.94
2018,5,8,8,45,49.5,266.0,3.95,15.35,299.0,276.26,220.84
2018,5,8,9,0,60.0,291.0,3.8,15.4,333.0,310.35,247.4
2018,5,8,9,15,76.0,314.0,3.7,15.45,370.5,347.56,276.29
2018,5,8,9,30,92.0,337.0,3.6,15.5,408.0,386.09,305.88
2018,5,8,9,45,133.5,357.0,3.5,15.55,464.5,453.12,357.56
2018,5,8,10,0,175.0,377.0,3.4,15.6,521.0,513.88,403.58
2018,5,8,10,15,246.5,384.0,3.3,15.9,594.5,600.97,468.68
2018,5,8,10,30,318.0,391.0,3.2,16.2,668.0,681.12,527.08
2018,5,8,10,45,335.0,400.0,3.1,16.45,698.0,715.1,550.0
2018,5,8,11,0,352.0,409.0,3.0,16.7,728.0,748.35,572.38
2018,5,8,11,15,466.5,356.0,3.0,17.1,785.0,824.26,627.71
2018,5,8,11,30,581.0,303.0,3.0,17.5,842.0,891.17,675.59
2018,5,8,11,45,578.0,305.5,3.0,17.85,844.5,895.01,676.54
2018,5,8,12,0,575.0,308.0,3.0,18.2,847.0,896.99,676.79
2018,5,8,12,15,515.0,343.0,3.15,18.45,824.5,872.26,658.24
2018,5,8,12,30,455.0,378.0,3.3,18.7,802.0,844.64,637.75
2018,5,8,12,45,466.5,369.0,3.5,18.95,800.0,842.21,637.34
2018,5,8,13,0,478.0,360.0,3.7,19.2,798.0,837.25,634.94
2018,5,8,13,15,475.5,353.0,3.9,19.2,781.5,818.44,623.11
2018,5,8,13,30,473.0,346.0,4.1,19.2,765.0,797.55,609.76
2018,5,8,13,45,547.0,296.0,4.35,19.2,768.0,801.7,616.65
2018,5,8,14,0,621.0,246.0,4.6,19.2,771.0,802.66,621.43
2018,5,8,14,15,749.0,172.5,4.65,19.05,782.5,811.91,631.74
2018,5,8,14,30,877.0,99.0,4.7,18.9,794.0,808.21,630.69
2018,5,8,14,45,866.5,98.0,4.8,18.75,757.5,764.9,601.22
2018,5,8,15,0,856.0,97.0,4.9,18.6,721.0,719.6,570.05
2018,5,8,15,15,842.5,94.5,4.9,18.6,679.0,669.04,532.3
2018,5,8,15,30,829.0,92.0,4.9,18.6,637.0,617.27,492.15
2018,5,8,15,45,810.0,90.5,4.65,18.2,591.0,563.83,449.59
2018,5,8,16,0,791.0,89.0,4.4,17.8,545.0,508.27,404.37
2018,5,8,16,15,766.0,87.0,4.3,17.6,496.0,449.63,355.59
2018,5,8,16,30,741.0,85.0,4.2,17.4,447.0,392.2,306.44
2018,5,8,16,45,708.5,81.0,4.1,17.2,396.0,331.73,253.81
2018,5,8,17,0,676.0,77.0,4.0,17.0,345.0,272.18,201.08
2018,5,8,17,15,632.0,72.0,3.95,16.7,294.5,213.67,149.56
2018,5,8,17,30,588.0,67.0,3.9,16.4,244.0,159.94,103.37
2018,5,8,17,45,525.0,60.5,3.85,16.1,196.0,107.88,63.14
2018,5,8,18,0,462.0,54.0,3.8,15.8,148.0,63.54,36.05
2018,5,8,18,15,367.5,45.0,3.65,15.5,106.5,35.82,25.53
2018,5,8,18,30,273.0,36.0,3.5,15.2,65.0,28.14,17.66
2018,5,8,18,45,162.5,22.5,3.35,14.85,37.5,17.79,0.0
2018,5,8,19,0,52.0,9.0,3.2,14.5,10.0,8.19,0.0
2018,5,8,19,15,26.0,4.5,3.05,14.3,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,9,4,45,14.0,2.5,3.15,12.15,2.0,0.0,0.0
2018,5,9,5,0,28.0,5.0,3.2,12.2,4.0,0.0,0.0
2018,5,9,5,15,129.0,16.5,3.4,12.55,24.0,15.01,0.0
2018,5,9,5,30,230.0,28.0,3.6,12.9,44.0,23.78,7.48
2018,5,9,5,45,347.5,36.5,3.85,13.25,83.0,29.68,19.69
2018,5,9,6,0,465.0,45.0,4.1,13.6,122.0,35.54,25.67
2018,5,9,6,15,403.0,62.5,4.15,13.9,146.0,73.38,43.97
2018,5,9,6,30,341.0,80.0,4.2,14.2,170.0,109.11,72.27
2018,5,9,6,45,271.0,103.5,4.3,14.45,185.0,140.18,101.88
2018,5,9,7,0,201.0,127.0,4.4,14.7,200.0,162.57,124.84
2018,5,9,7,15,143.5,156.0,4.5,14.95,212.0,183.34,145.02
2018,5,9,7,30,86.0,185.0,4.6,15.2,224.0,195.88,157.03
2018,5,9,7,45,90.5,206.5,4.75,15.45,252.0,223.42,179.65
2018,5,9,8,0,95.0,228.0,4.9,15.7,280.0,251.5,202.37
2018,5,9,8,15,110.0,249.0,4.95,15.95,314.0,290.15,233.29
2018,5,9,8,30,125.0,270.0,5.0,16.2,348.0,326.17,261.76
2018,5,9,8,45,212.5,288.0,5.05,16.4,432.5,406.9,326.29
2018,5,9,9,0,300.0,306.0,5.1,16.6,517.0,502.95,401.59
2018,5,9,9,15,315.0,322.0,5.1,16.85,554.5,544.97,433.06
2018,5,9,9,30,330.0,338.0,5.1,17.1,592.0,587.34,464.51
2018,5,9,9,45,366.0,340.0,5.1,17.3,633.5,633.23,498.92
2018,5,9,10,0,402.0,342.0,5.1,17.5,675.0,689.4,540.32
2018,5,9,10,15,430.5,343.0,5.1,17.65,710.0,730.57,570.27
2018,5,9,10,30,459.0,344.0,5.1,17.8,745.0,771.54,599.82
2018,5,9,10,45,467.0,351.5,5.1,18.0,767.5,799.2,618.84
2018,5,9,11,0,475.0,359.0,5.1,18.2,790.0,825.14,636.54
2018,5,9,11,15,463.0,368.5,5.05,18.3,793.5,831.89,640.02
2018,5,9,11,30,451.0,378.0,5.0,18.4,797.0,836.09,641.8
2018,5,9,11,45,460.0,380.0,4.95,18.5,809.5,851.18,651.97
2018,5,9,12,0,469.0,382.0,4.9,18.6,822.0,864.04,660.49
2018,5,9,12,15,475.5,380.0,4.85,18.65,825.0,868.22,663.11
2018,5,9,12,30,482.0,378.0,4.8,18.7,828.0,869.94,664.1
2018,5,9,12,45,488.0,370.0,4.8,18.8,821.5,862.91,659.33
2018,5,9,13,0,494.0,362.0,4.8,18.9,815.0,853.37,652.89
2018,5,9,13,15,508.5,347.5,4.9,18.85,806.5,843.07,647.25
2018,5,9,13,30,523.0,333.0,5.0,18.8,798.0,829.95,639.55
2018,5,9,13,45,589.0,286.5,5.1,18.8,796.5,828.91,642.0
2018,5,9,14,0,655.0,240.0,5.2,18.8,795.0,825.31,642.36
2018,5,9,14,15,772.5,172.5,5.25,18.65,803.5,830.42,649.24
2018,5,9,14,30,890.0,105.0,5.3,18.5,812.0,823.54,645.88
2018,5,9,14,45,878.5,104.0,5.4,18.4,774.5,778.99,615.13
2018,5,9,15,0,867.0,103.0,5.5,18.3,737.0,732.5,582.68
2018,5,9,15,15,853.5,101.0,5.5,18.3,694.5,681.98,544.48
2018,5,9,15,30,840.0,99.0,5.5,18.3,652.0,632.44,505.69
2018,5,9,15,45,822.0,96.5,5.7,17.8,605.5,575.98,461.99
2018,5,9,16,0,804.0,94.0,5.9,17.3,559.0,519.32,416.56
2018,5,9,16,15,779.5,91.5,5.9,17.0,509.5,459.73,366.64
2018,5,9,16,30,755.0,89.0,5.9,16.7,460.0,401.27,316.2
2018,5,9,16,45,721.5,85.5,5.9,16.4,408.0,338.53,261.18
2018,5,9,17,0,688.0,82.0,5.9,16.1,356.0,279.95,208.67
2018,5,9,17,15,642.5,77.0,5.75,15.75,304.5,220.36,155.71
2018,5,9,17,30,597.0,72.0,5.6,15.4,253.0,165.71,108.43
2018,5,9,17,45,530.0,65.5,5.5,15.05,203.5,112.68,67.32
2018,5,9,18,0,463.0,59.0,5.4,14.7,154.0,67.91,39.91
2018,5,9,18,15,364.0,49.0,5.2,14.4,111.0,39.34,28.75
2018,5,9,18,30,265.0,39.0,5.0,14.1,68.0,30.46,19.81
2018,5,9,18,45,155.5,24.0,4.85,13.8,39.0,18.96,0.0
2018,5,9,19,0,46.0,9.0,4.7,13.5,10.0,8.19,0.0
2018,5,9,19,15,23.0,4.5,4.65,13.4,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,4,45,7.0,2.0,3.85,11.65,2.0,0.0,0.0
2018,5,10,5,0,14.0,4.0,3.8,11.7,4.0,0.0,0.0
2018,5,10,5,15,76.0,16.0,3.95,12.05,21.0,14.55,0.0
2018,5,10,5,30,138.0,28.0,4.1,12.4,38.0,22.01,7.75
2018,5,10,5,45,214.0,41.0,4.25,12.8,70.5,31.73,21.57
2018,5,10,6,0,290.0,54.0,4.4,13.2,103.0,41.15,30.69
2018,5,10,6,15,331.5,68.0,4.4,13.5,142.0,73.72,46.6
2018,5,10,6,30,373.0,82.0,4.4,13.8,181.0,114.61,75.63
2018,5,10,6,45,376.5,100.0,4.4,14.05,218.5,157.11,111.75
2018,5,10,7,0,380.0,118.0,4.4,14.3,256.0,200.04,149.9
2018,5,10,7,15,377.0,140.0,4.45,14.65,294.5,244.78,189.8
2018,5,10,7,30,374.0,162.0,4.5,15.0,333.0,288.95,228.5
2018,5,10,7,45,383.0,181.5,4.6,15.3,374.0,335.29,267.91
2018,5,10,8,0,392.0,201.0,4.7,15.6,415.0,382.15,306.83
2018,5,10,8,15,403.0,218.5,4.75,15.95,456.0,428.62,344.42
2018,5,10,8,30,414.0,236.0,4.8,16.3,497.0,475.46,381.43
2018,5,10,8,45,435.5,247.5,4.9,16.65,539.0,523.63,418.97
2018,5,10,9,0,457.0,259.0,5.0,17.0,581.0,572.71,456.52
2018,5,10,9,15,497.5,259.5,5.05,17.25,628.5,625.87,497.03
2018,5,10,9,30,538.0,260.0,5.1,17.5,676.0,680.73,538.2
2018,5,10,9,45,544.5,273.0,5.1,17.75,709.5,721.46,567.32
2018,5,10,10,0,551.0,286.0,5.1,18.0,743.0,760.75,594.99
2018,5,10,10,15,537.5,304.5,5.1,18.15,762.5,786.3,612.1
2018,5,10,10,30,524.0,323.0,5.1,18.3,782.0,808.97,627.02
2018,5,10,10,45,516.5,335.5,5.1,18.5,796.5,828.56,639.74
2018,5,10,11,0,509.0,348.0,5.1,18.7,811.0,845.6,650.59
2018,5,10,11,15,521.5,348.5,5.05,18.75,828.5,867.67,665.73
2018,5,10,11,30,534.0,349.0,5.0,18.8,846.0,887.62,679.29
2018,5,10,11,45,588.5,323.0,4.9,18.9,873.5,920.36,702.73
2018,5,10,12,0,643.0,297.0,4.8,19.0,901.0,951.77,724.9
2018,5,10,12,15,650.5,291.5,4.9,18.95,901.5,953.62,727.13
2018,5,10,12,30,658.0,286.0,5.0,18.9,902.0,952.37,727.47
2018,5,10,12,45,638.0,295.5,5.1,18.85,887.5,935.42,716.06
2018,5,10,13,0,618.0,305.0,5.2,18.8,873.0,915.8,702.82
2018,5,10,13,15,650.0,279.0,5.35,18.75,866.5,909.94,701.29
2018,5,10,13,30,682.0,253.0,5.5,18.7,860.0,899.67,696.51
2018,5,10,13,45,739.5,211.5,5.6,18.6,853.0,892.36,693.74
2018,5,10,14,0,797.0,170.0,5.7,18.5,846.0,873.92,682.13
2018,5,10,14,15,831.5,143.5,5.75,18.4,826.0,850.17,666.44
2018,5,10,14,30,866.0,117.0,5.8,18.3,806.0,815.14,642.46
2018,5,10,14,45,854.0,116.0,5.85,18.25,769.0,771.16,611.56
2018,5,10,15,0,842.0,115.0,5.9,18.2,732.0,729.36,581.73
2018,5,10,15,15,828.0,112.0,5.9,18.2,689.5,677.93,542.28
2018,5,10,15,30,814.0,109.0,5.9,18.2,647.0,625.38,501.13
2018,5,10,15,45,792.5,107.0,6.0,17.8,599.5,568.69,456.63
2018,5,10,16,0,771.0,105.0,6.1,17.4,552.0,512.21,410.92
2018,5,10,16,15,745.0,101.0,6.15,17.1,502.0,452.24,360.87
2018,5,10,16,30,719.0,97.0,6.2,16.8,452.0,392.34,309.49
2018,5,10,16,45,684.5,93.5,6.2,16.5,401.5,332.63,257.1
2018,5,10,17,0,650.0,90.0,6.2,16.2,351.0,275.92,206.4
2018,5,10,17,15,596.0,86.0,6.2,15.75,299.0,217.56,155.17
2018,5,10,17,30,542.0,82.0,6.2,15.3,247.0,165.22,110.51
2018,5,10,17,45,463.5,74.0,6.15,14.9,196.5,113.07,70.57
2018,5,10,18,0,385.0,66.0,6.1,14.5,146.0,68.64,42.6
2018,5,10,18,15,299.0,54.5,6.0,14.1,106.0,41.75,30.93
2018,5,10,18,30,213.0,43.0,5.9,13.7,66.0,33.48,22.52
2018,5,10,18,45,126.0,28.0,5.8,13.35,40.0,22.13,2.47
2018,5,10,19,0,39.0,13.0,5.7,13.0,14.0,11.82,0.0
2018,5,10,19,15,19.5,6.5,5.6,12.9,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.45,12.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,11,4,45,14.5,3.0,2.65,10.85,2.5,0.0,0.0
2018,5,11,5,0,29.0,6.0,2.7,10.9,5.0,0.0,0.0
2018,5,11,5,15,81.5,17.0,2.9,11.35,21.5,15.46,0.0
2018,5,11,5,30,134.0,28.0,3.1,11.8,38.0,21.96,8.73
2018,5,11,5,45,209.5,41.5,3.25,12.2,71.0,32.07,22.02
2018,5,11,6,0,285.0,55.0,3.4,12.6,104.0,41.85,31.43
2018,5,11,6,15,342.5,67.0,3.55,13.05,145.5,73.58,46.2
2018,5,11,6,30,400.0,79.0,3.7,13.5,187.0,115.34,75.12
2018,5,11,6,45,419.5,94.5,3.8,13.9,229.0,160.19,112.48
2018,5,11,7,0,439.0,110.0,3.9,14.3,271.0,207.36,153.74
2018,5,11,7,15,472.0,122.0,3.9,14.75,318.5,257.67,197.58
2018,5,11,7,30,505.0,134.0,3.9,15.2,366.0,311.43,243.95
2018,5,11,7,45,506.5,151.0,3.85,15.65,406.5,359.64,285.31
2018,5,11,8,0,508.0,168.0,3.8,16.1,447.0,407.29,324.9
2018,5,11,8,15,518.5,182.0,3.85,16.55,488.5,456.26,364.4
2018,5,11,8,30,529.0,196.0,3.9,17.0,530.0,505.27,402.82
2018,5,11,8,45,544.5,208.0,3.9,17.45,573.0,555.41,441.05
2018,5,11,9,0,560.0,220.0,3.9,17.9,616.0,605.63,478.37
2018,5,11,9,15,588.5,224.0,3.95,18.3,661.0,660.77,518.92
2018,5,11,9,30,617.0,228.0,4.0,18.7,706.0,713.24,556.76
2018,5,11,9,45,609.5,244.5,4.05,19.05,733.5,748.49,580.86
2018,5,11,10,0,602.0,261.0,4.1,19.4,761.0,780.98,602.66
2018,5,11,10,15,624.0,263.0,4.15,19.7,796.0,822.98,631.8
2018,5,11,10,30,646.0,265.0,4.2,20.0,831.0,863.75,659.64
2018,5,11,10,45,620.5,286.5,4.2,20.25,840.5,877.34,666.99
2018,5,11,11,0,595.0,308.0,4.2,20.5,850.0,886.67,671.53
2018,5,11,11,15,572.5,325.5,4.2,20.7,853.0,893.05,674.31
2018,5,11,11,30,550.0,343.0,4.2,20.9,856.0,896.18,674.88
2018,5,11,11,45,523.5,361.5,4.15,21.1,852.0,893.26,671.04
2018,5,11,12,0,497.0,380.0,4.1,21.3,848.0,887.38,665.26
2018,5,11,12,15,498.5,378.5,4.15,21.45,847.0,887.1,665.04
2018,5,11,12,30,500.0,377.0,4.2,21.6,846.0,884.3,663.11
2018,5,11,12,45,503.0,370.0,4.2,21.75,837.5,875.18,656.83
2018,5,11,13,0,506.0,363.0,4.2,21.9,829.0,863.56,648.92
2018,5,11,13,15,527.0,344.0,4.3,22.0,821.0,854.85,644.24
2018,5,11,13,30,548.0,325.0,4.4,22.1,813.0,842.99,637.28
2018,5,11,13,45,636.5,269.5,4.45,22.15,821.5,854.87,648.85
2018,5,11,14,0,725.0,214.0,4.5,22.2,830.0,858.53,654.45
2018,5,11,14,15,824.0,157.0,4.65,22.2,833.0,856.14,654.74
2018,5,11,14,30,923.0,100.0,4.8,22.2,836.0,842.79,647.3
2018,5,11,14,45,913.0,98.5,4.9,22.2,798.0,797.75,616.95
2018,5,11,15,0,903.0,97.0,5.0,22.2,760.0,750.53,584.77
2018,5,11,15,15,890.5,94.5,5.0,22.2,717.0,698.73,546.89
2018,5,11,15,30,878.0,92.0,5.0,22.2,674.0,645.51,506.34
2018,5,11,15,45,862.5,89.5,5.15,21.95,627.0,589.41,463.4
2018,5,11,16,0,847.0,87.0,5.3,21.7,580.0,533.43,419.01
2018,5,11,16,15,827.0,83.0,5.15,21.4,529.5,472.34,368.71
2018,5,11,16,30,807.0,79.0,5.0,21.1,479.0,411.84,317.42
2018,5,11,16,45,779.0,75.5,4.9,20.8,427.0,349.89,263.79
2018,5,11,17,0,751.0,72.0,4.8,20.5,375.0,290.05,210.85
2018,5,11,17,15,709.5,68.0,4.6,19.95,322.0,229.05,157.41
2018,5,11,17,30,668.0,64.0,4.4,19.4,269.0,170.04,107.07
2018,5,11,17,45,609.0,58.5,4.2,18.85,218.5,114.55,64.49
2018,5,11,18,0,550.0,53.0,4.0,18.3,168.0,66.15,35.64
2018,5,11,18,15,456.5,45.0,3.85,17.85,123.0,35.72,25.28
2018,5,11,18,30,363.0,37.0,3.7,17.4,78.0,30.4,19.73
2018,5,11,18,45,236.5,26.0,3.55,16.95,47.5,22.02,4.12
2018,5,11,19,0,110.0,15.0,3.4,16.5,17.0,13.64,0.0
2018,5,11,19,15,55.0,7.5,3.3,16.45,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,5,12,4,45,20.0,3.5,2.25,13.9,3.0,0.0,0.0
2018,5,12,5,0,40.0,7.0,2.2,14.0,6.0,0.0,0.0
2018,5,12,5,15,152.0,18.0,2.2,14.65,27.5,16.37,0.0
2018,5,12,5,30,264.0,29.0,2.2,15.3,49.0,24.35,10.94
2018,5,12,5,45,374.5,37.5,2.2,15.95,89.5,30.29,20.22
2018,5,12,6,0,485.0,46.0,2.2,16.6,130.0,36.14,25.98
2018,5,12,6,15,456.0,61.0,2.25,17.0,161.0,76.62,44.39
2018,5,12,6,30,427.0,76.0,2.3,17.4,192.0,116.06,73.33
2018,5,12,6,45,410.0,97.0,2.35,17.85,227.5,160.47,111.21
2018,5,12,7,0,393.0,118.0,2.4,18.3,263.0,202.87,148.92
2018,5,12,7,15,399.0,137.5,2.4,18.75,303.5,248.83,188.6
2018,5,12,7,30,405.0,157.0,2.4,19.2,344.0,295.23,227.91
2018,5,12,7,45,407.5,177.5,2.4,19.6,384.0,341.35,266.01
2018,5,12,8,0,410.0,198.0,2.4,20.0,424.0,387.23,302.76
2018,5,12,8,15,419.5,216.0,2.25,20.4,465.0,434.18,338.91
2018,5,12,8,30,429.0,234.0,2.1,20.8,506.0,481.32,373.99
2018,5,12,8,45,440.5,247.5,1.95,21.15,544.0,525.59,405.96
2018,5,12,9,0,452.0,261.0,1.8,21.5,582.0,569.81,436.88
2018,5,12,9,15,472.0,269.5,1.75,21.75,621.0,615.27,468.65
2018,5,12,9,30,492.0,278.0,1.7,22.0,660.0,660.91,499.78
2018,5,12,9,45,518.5,284.5,1.65,22.25,702.5,709.78,532.56
2018,5,12,10,0,545.0,291.0,1.6,22.5,745.0,758.67,564.58
2018,5,12,10,15,556.0,300.0,1.7,22.55,776.0,796.14,589.86
2018,5,12,10,30,567.0,309.0,1.8,22.6,807.0,832.08,614.01
2018,5,12,10,45,534.5,331.5,1.95,22.65,809.5,839.23,618.36
2018,5,12,11,0,502.0,354.0,2.1,22.7,812.0,842.65,620.43
2018,5,12,11,15,477.0,368.5,2.25,22.7,808.5,842.13,620.29
2018,5,12,11,30,452.0,383.0,2.4,22.7,805.0,838.64,618.15
2018,5,12,11,45,459.0,385.5,2.55,22.7,816.0,852.21,628.35
2018,5,12,12,0,466.0,388.0,2.7,22.7,827.0,863.53,636.9
2018,5,12,12,15,469.5,386.0,2.85,22.6,827.5,864.74,639.03
2018,5,12,12,30,473.0,384.0,3.0,22.5,828.0,863.55,639.62
2018,5,12,12,45,479.0,376.5,3.15,22.4,822.0,857.09,636.85
2018,5,12,13,0,485.0,369.0,3.3,22.3,816.0,848.17,632.42
2018,5,12,13,15,496.5,355.5,3.4,22.15,806.0,836.22,625.98
2018,5,12,13,30,508.0,342.0,3.5,22.0,796.0,821.6,617.67
2018,5,12,13,45,575.0,295.5,3.65,21.8,796.0,821.97,621.75
2018,5,12,14,0,642.0,249.0,3.8,21.6,796.0,819.3,623.43
2018,5,12,14,15,750.5,185.0,3.8,21.4,802.0,825.2,630.96
2018,5,12,14,30,859.0,121.0,3.8,21.2,808.0,811.44,622.7
2018,5,12,14,45,846.5,119.5,3.8,20.95,770.0,766.98,592.85
2018,5,12,15,0,834.0,118.0,3.8,20.7,732.0,724.8,564.02
2018,5,12,15,15,819.5,115.0,3.8,20.7,689.5,673.51,526.14
2018,5,12,15,30,805.0,112.0,3.8,20.7,647.0,621.18,486.61
2018,5,12,15,45,785.5,109.5,3.65,20.05,600.5,565.72,444.4
2018,5,12,16,0,766.0,107.0,3.5,19.4,554.0,510.29,400.93
2018,5,12,16,15,741.0,103.5,3.4,19.0,505.0,451.68,353.4
2018,5,12,16,30,716.0,100.0,3.3,18.6,456.0,392.98,304.41
2018,5,12,16,45,683.0,95.5,3.2,18.25,405.0,333.15,253.29
2018,5,12,17,0,650.0,91.0,3.1,17.9,354.0,276.16,203.55
2018,5,12,17,15,605.0,84.5,2.95,17.45,303.0,217.73,152.96
2018,5,12,17,30,560.0,78.0,2.8,17.0,252.0,164.26,107.71
2018,5,12,17,45,496.0,70.5,2.7,16.6,203.5,113.1,68.59
2018,5,12,18,0,432.0,63.0,2.6,16.2,155.0,69.85,42.09
2018,5,12,18,15,340.0,52.5,2.4,15.75,113.0,40.24,29.5
2018,5,12,18,30,248.0,42.0,2.2,15.3,71.0,32.67,21.96
2018,5,12,18,45,152.0,28.0,2.05,14.85,43.0,22.08,5.75
2018,5,12,19,0,56.0,14.0,1.9,14.4,15.0,12.73,0.0
2018,5,12,19,15,28.0,7.0,1.9,14.2,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
