Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,13,45,643.0,266.0,3.6,23.4,839.5,839.77,630.69
2018,6,1,14,0,776.0,180.0,3.8,23.4,860.0,847.44,639.68
2018,6,1,14,15,836.0,141.0,3.9,23.3,851.0,834.39,632.12
2018,6,1,14,30,896.0,102.0,4.0,23.2,842.0,809.24,616.24
2018,6,1,14,45,887.0,100.0,4.15,23.1,806.0,766.89,588.3
2018,6,1,15,0,878.0,98.0,4.3,23.0,770.0,722.4,558.49
2018,6,1,15,15,866.0,96.5,4.3,23.0,729.5,674.5,523.09
2018,6,1,15,30,854.0,95.0,4.3,23.0,689.0,625.2,485.75
2018,6,1,15,45,839.0,92.5,4.5,22.55,644.0,572.09,445.94
2018,6,1,16,0,824.0,90.0,4.7,22.1,599.0,518.56,404.35
2018,6,1,16,15,804.0,87.5,4.75,21.75,551.0,461.68,358.18
2018,6,1,16,30,784.0,85.0,4.8,21.4,503.0,405.35,310.96
2018,6,1,16,45,758.0,82.0,4.85,21.0,453.0,347.27,261.15
2018,6,1,17,0,732.0,79.0,4.9,20.6,403.0,291.01,211.77
2018,6,1,17,15,698.0,74.5,4.85,20.05,353.0,233.6,161.52
2018,6,1,17,30,664.0,70.0,4.8,19.5,303.0,176.79,112.9
2018,6,1,17,45,614.5,65.5,4.7,18.9,254.0,124.26,71.97
2018,6,1,18,0,565.0,61.0,4.6,18.3,205.0,77.44,42.79
2018,6,1,18,15,491.5,54.0,4.4,17.7,159.5,41.69,30.94
2018,6,1,18,30,418.0,47.0,4.2,17.1,114.0,37.46,26.86
2018,6,1,18,45,309.0,37.5,3.95,16.45,77.5,30.75,20.12
2018,6,1,19,0,200.0,28.0,3.7,15.8,41.0,22.15,5.41
2018,6,1,19,15,111.5,16.5,3.5,15.5,22.5,15.01,0.0
2018,6,1,19,30,23.0,5.0,3.3,15.2,4.0,0.0,0.0
2018,6,1,19,45,11.5,2.5,3.1,14.9,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,2,4,45,52.0,7.5,1.45,13.2,9.0,0.0,0.0
2018,6,2,5,0,104.0,15.0,1.4,13.4,18.0,13.64,0.0
2018,6,2,5,15,191.0,25.5,1.4,13.85,43.0,20.11,5.29
2018,6,2,5,30,278.0,36.0,1.4,14.3,68.0,29.18,19.12
2018,6,2,5,45,319.5,49.0,1.4,14.8,102.5,37.53,27.27
2018,6,2,6,0,361.0,62.0,1.4,15.3,137.0,46.67,35.72
2018,6,2,6,15,350.0,80.5,1.35,15.75,169.5,81.47,52.85
2018,6,2,6,30,339.0,99.0,1.3,16.2,202.0,120.05,80.94
2018,6,2,6,45,372.5,113.0,1.3,16.7,245.5,161.58,113.57
2018,6,2,7,0,406.0,127.0,1.3,17.2,289.0,207.02,151.11
2018,6,2,7,15,425.0,143.0,1.35,17.9,333.0,253.61,190.37
2018,6,2,7,30,444.0,159.0,1.4,18.6,377.0,302.08,230.61
2018,6,2,7,45,471.0,170.5,1.45,19.25,423.0,351.55,270.71
2018,6,2,8,0,498.0,182.0,1.5,19.9,469.0,403.26,311.54
2018,6,2,8,15,523.5,190.0,1.6,20.6,514.0,453.03,349.97
2018,6,2,8,30,549.0,198.0,1.7,21.3,559.0,504.29,388.52
2018,6,2,8,45,563.0,209.0,1.75,21.95,601.0,552.41,423.52
2018,6,2,9,0,577.0,220.0,1.8,22.6,643.0,603.28,459.46
2018,6,2,9,15,582.0,235.0,1.85,23.15,680.5,648.07,490.24
2018,6,2,9,30,587.0,250.0,1.9,23.7,718.0,691.48,519.36
2018,6,2,9,45,587.0,265.0,1.9,24.25,749.5,729.41,543.69
2018,6,2,10,0,587.0,280.0,1.9,24.8,781.0,764.11,565.35
2018,6,2,10,15,585.5,293.5,1.95,25.2,806.5,795.78,585.32
2018,6,2,10,30,584.0,307.0,2.0,25.6,832.0,825.18,603.52
2018,6,2,10,45,580.0,319.0,2.0,26.05,850.0,848.54,617.01
2018,6,2,11,0,576.0,331.0,2.0,26.5,868.0,869.35,628.72
2018,6,2,11,15,573.0,339.0,2.05,26.75,879.5,884.7,637.91
2018,6,2,11,30,570.0,347.0,2.1,27.0,891.0,897.43,645.44
2018,6,2,11,45,568.5,351.0,2.1,27.3,896.0,905.13,649.28
2018,6,2,12,0,567.0,355.0,2.1,27.6,901.0,910.16,651.49
2018,6,2,12,15,568.0,353.5,2.2,27.7,899.5,909.67,651.86
2018,6,2,12,30,569.0,352.0,2.3,27.8,898.0,906.49,650.57
2018,6,2,12,45,571.5,346.0,2.35,27.95,890.0,897.77,645.31
2018,6,2,13,0,574.0,340.0,2.4,28.1,882.0,886.41,638.39
2018,6,2,13,15,576.5,330.0,2.5,28.05,866.5,868.64,628.28
2018,6,2,13,30,579.0,320.0,2.6,28.0,851.0,848.32,616.42
2018,6,2,13,45,689.0,245.0,2.7,28.0,861.0,860.03,628.55
2018,6,2,14,0,799.0,170.0,2.8,28.0,871.0,857.1,628.94
2018,6,2,14,15,847.5,136.5,2.9,27.8,857.5,832.67,614.54
2018,6,2,14,30,896.0,103.0,3.0,27.6,844.0,809.95,601.33
2018,6,2,14,45,886.5,101.5,3.15,27.45,808.0,767.77,574.74
2018,6,2,15,0,877.0,100.0,3.3,27.3,772.0,723.49,546.3
2018,6,2,15,15,865.5,97.5,3.3,27.3,731.0,675.06,511.55
2018,6,2,15,30,854.0,95.0,3.3,27.3,690.0,625.19,474.9
2018,6,2,15,45,838.5,93.0,3.4,26.75,645.0,572.34,436.27
2018,6,2,16,0,823.0,91.0,3.5,26.2,600.0,519.11,395.92
2018,6,2,16,15,803.0,88.5,3.5,25.8,552.0,462.34,351.06
2018,6,2,16,30,783.0,86.0,3.5,25.4,504.0,406.1,305.15
2018,6,2,16,45,756.5,82.5,3.5,24.95,454.0,347.47,256.19
2018,6,2,17,0,730.0,79.0,3.5,24.5,404.0,290.72,207.62
2018,6,2,17,15,694.5,75.5,3.35,23.75,354.0,231.53,157.2
2018,6,2,17,30,659.0,72.0,3.2,23.0,304.0,178.03,112.3
2018,6,2,17,45,609.0,66.5,3.1,22.3,254.5,124.87,71.57
2018,6,2,18,0,559.0,61.0,3.0,21.6,205.0,77.5,42.24
2018,6,2,18,15,486.0,54.0,2.85,20.85,159.5,41.59,30.45
2018,6,2,18,30,413.0,47.0,2.7,20.1,114.0,37.36,26.45
2018,6,2,18,45,305.0,37.0,2.55,19.3,77.5,30.17,19.46
2018,6,2,19,0,197.0,27.0,2.4,18.5,41.0,21.32,5.78
2018,6,2,19,15,110.0,16.5,2.35,18.15,23.0,15.01,0.0
2018,6,2,19,30,23.0,6.0,2.3,17.8,5.0,0.0,0.0
2018,6,2,19,45,11.5,3.0,2.25,17.4,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,3,4,45,46.5,8.0,2.1,14.05,9.0,0.0,0.0
2018,6,3,5,0,93.0,16.0,2.2,14.2,18.0,14.55,0.0
2018,6,3,5,15,178.0,27.0,2.15,14.55,43.0,21.29,6.26
2018,6,3,5,30,263.0,38.0,2.1,14.9,68.0,29.55,19.39
2018,6,3,5,45,305.5,50.5,2.05,15.2,102.0,38.62,28.17
2018,6,3,6,0,348.0,63.0,2.0,15.5,136.0,47.36,36.29
2018,6,3,6,15,339.0,81.5,1.95,16.0,168.5,81.37,53.14
2018,6,3,6,30,330.0,100.0,1.9,16.5,201.0,119.51,80.87
2018,6,3,6,45,363.0,115.0,1.85,16.95,244.5,161.2,113.7
2018,6,3,7,0,396.0,130.0,1.8,17.4,288.0,206.77,151.4
2018,6,3,7,15,412.5,147.0,1.8,17.95,331.0,252.89,190.46
2018,6,3,7,30,429.0,164.0,1.8,18.5,374.0,300.63,230.32
2018,6,3,7,45,435.0,182.0,1.85,19.05,414.5,346.36,267.92
2018,6,3,8,0,441.0,200.0,1.9,19.6,455.0,392.19,304.51
2018,6,3,8,15,456.5,213.0,1.9,20.05,496.0,438.41,340.35
2018,6,3,8,30,472.0,226.0,1.9,20.5,537.0,485.29,375.7
2018,6,3,8,45,491.5,236.0,1.95,20.95,578.5,532.36,410.51
2018,6,3,9,0,511.0,246.0,2.0,21.4,620.0,579.99,444.9
2018,6,3,9,15,485.5,272.0,2.1,21.75,642.5,610.87,466.19
2018,6,3,9,30,460.0,298.0,2.2,22.1,665.0,638.22,484.57
2018,6,3,9,45,452.0,316.5,2.25,22.5,689.5,668.97,505.02
2018,6,3,10,0,444.0,335.0,2.3,22.9,714.0,697.62,523.63
2018,6,3,10,15,443.0,347.0,2.4,23.15,735.0,724.08,541.33
2018,6,3,10,30,442.0,359.0,2.5,23.4,756.0,748.76,557.66
2018,6,3,10,45,465.0,357.5,2.6,23.65,783.5,780.6,579.49
2018,6,3,11,0,488.0,356.0,2.7,23.9,811.0,811.34,600.37
2018,6,3,11,15,463.0,376.0,2.8,24.05,812.5,816.03,602.48
2018,6,3,11,30,438.0,396.0,2.9,24.2,814.0,817.84,602.86
2018,6,3,11,45,442.5,399.0,2.95,24.4,823.5,829.35,610.34
2018,6,3,12,0,447.0,402.0,3.0,24.6,833.0,838.7,616.32
2018,6,3,12,15,521.0,365.0,3.15,24.55,866.5,874.88,643.74
2018,6,3,12,30,595.0,328.0,3.3,24.5,900.0,907.69,668.63
2018,6,3,12,45,675.0,276.0,3.4,24.45,919.0,928.95,685.95
2018,6,3,13,0,755.0,224.0,3.5,24.4,938.0,945.29,698.88
2018,6,3,13,15,718.5,242.0,3.55,24.25,912.0,916.22,680.4
2018,6,3,13,30,682.0,260.0,3.6,24.1,886.0,885.0,659.48
2018,6,3,13,45,713.0,234.5,3.7,24.0,874.0,870.68,652.04
2018,6,3,14,0,744.0,209.0,3.8,23.9,862.0,851.77,641.15
2018,6,3,14,15,760.0,190.0,3.9,23.7,837.5,822.13,622.52
2018,6,3,14,30,776.0,171.0,4.0,23.5,813.0,785.97,599.1
2018,6,3,14,45,802.5,147.0,4.05,23.3,786.0,752.95,577.27
2018,6,3,15,0,829.0,123.0,4.1,23.1,759.0,714.95,551.24
2018,6,3,15,15,842.0,110.0,4.1,23.1,726.0,671.35,519.52
2018,6,3,15,30,855.0,97.0,4.1,23.1,693.0,627.76,486.84
2018,6,3,15,45,840.5,94.5,4.2,22.6,648.5,575.0,447.13
2018,6,3,16,0,826.0,92.0,4.3,22.1,604.0,521.78,405.68
2018,6,3,16,15,808.0,89.0,4.3,21.7,556.5,465.33,360.09
2018,6,3,16,30,790.0,86.0,4.3,21.3,509.0,409.22,313.26
2018,6,3,16,45,765.5,82.5,4.3,20.95,459.5,350.94,263.4
2018,6,3,17,0,741.0,79.0,4.3,20.6,410.0,294.3,213.79
2018,6,3,17,15,706.5,74.5,4.25,20.05,359.0,236.31,163.23
2018,6,3,17,30,672.0,70.0,4.2,19.5,308.0,178.95,114.25
2018,6,3,17,45,624.0,65.0,4.2,18.95,258.5,125.71,72.63
2018,6,3,18,0,576.0,60.0,4.2,18.4,209.0,77.98,42.57
2018,6,3,18,15,505.0,53.5,4.1,17.85,163.5,41.16,30.49
2018,6,3,18,30,434.0,47.0,4.0,17.3,118.0,37.33,26.78
2018,6,3,18,45,327.5,37.5,3.95,16.75,81.0,30.6,20.12
2018,6,3,19,0,221.0,28.0,3.9,16.2,44.0,22.13,7.12
2018,6,3,19,15,125.0,17.0,3.85,15.9,24.5,15.46,0.0
2018,6,3,19,30,29.0,6.0,3.8,15.6,5.0,0.0,0.0
2018,6,3,19,45,14.5,3.0,3.75,15.3,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,4,4,45,55.5,8.0,4.95,13.35,9.5,0.0,0.0
2018,6,4,5,0,111.0,16.0,5.1,13.5,19.0,14.55,0.0
2018,6,4,5,15,231.0,26.5,5.2,13.8,48.5,22.22,7.14
2018,6,4,5,30,351.0,37.0,5.3,14.1,78.0,30.2,20.0
2018,6,4,5,45,389.5,46.5,5.4,14.4,112.0,36.77,26.61
2018,6,4,6,0,428.0,56.0,5.5,14.7,146.0,43.03,32.56
2018,6,4,6,15,383.0,78.0,5.6,15.15,174.5,80.7,51.55
2018,6,4,6,30,338.0,100.0,5.7,15.6,203.0,120.1,81.54
2018,6,4,6,45,372.5,114.0,5.75,16.05,247.0,161.67,114.62
2018,6,4,7,0,407.0,128.0,5.8,16.5,291.0,207.25,153.01
2018,6,4,7,15,420.0,145.0,5.75,16.8,333.0,252.93,192.96
2018,6,4,7,30,433.0,162.0,5.7,17.1,375.0,299.8,233.58
2018,6,4,7,45,457.5,174.5,5.7,17.45,420.5,348.45,274.8
2018,6,4,8,0,482.0,187.0,5.7,17.8,466.0,399.11,316.87
2018,6,4,8,15,507.0,195.0,5.65,18.1,510.0,447.75,356.56
2018,6,4,8,30,532.0,203.0,5.6,18.4,554.0,497.86,396.54
2018,6,4,8,45,537.0,218.5,5.6,18.65,592.5,543.74,432.33
2018,6,4,9,0,542.0,234.0,5.6,18.9,631.0,588.78,466.65
2018,6,4,9,15,566.5,240.5,5.6,19.05,675.0,638.19,504.14
2018,6,4,9,30,591.0,247.0,5.6,19.2,719.0,690.2,542.85
2018,6,4,9,45,583.5,266.5,5.6,19.35,748.5,724.79,567.49
2018,6,4,10,0,576.0,286.0,5.6,19.5,778.0,759.22,591.62
2018,6,4,10,15,579.0,295.0,5.6,19.55,802.5,790.13,613.52
2018,6,4,10,30,582.0,304.0,5.6,19.6,827.0,819.02,633.77
2018,6,4,10,45,524.0,339.5,5.6,19.65,818.5,816.06,629.35
2018,6,4,11,0,466.0,375.0,5.6,19.7,810.0,808.21,621.52
2018,6,4,11,15,455.5,385.0,5.65,19.7,815.0,816.76,627.29
2018,6,4,11,30,445.0,395.0,5.7,19.7,820.0,822.9,631.29
2018,6,4,11,45,452.0,398.0,5.75,19.65,832.0,836.85,641.56
2018,6,4,12,0,459.0,401.0,5.8,19.6,844.0,848.66,650.29
2018,6,4,12,15,524.0,366.0,5.85,19.55,870.5,878.09,673.64
2018,6,4,12,30,589.0,331.0,5.9,19.5,897.0,904.25,694.56
2018,6,4,12,45,637.0,301.0,5.95,19.5,908.0,915.47,704.33
2018,6,4,13,0,685.0,271.0,6.0,19.5,919.0,924.16,712.38
2018,6,4,13,15,715.0,248.5,6.0,19.45,914.5,918.68,709.79
2018,6,4,13,30,745.0,226.0,6.0,19.4,910.0,908.93,703.76
2018,6,4,13,45,794.0,188.5,6.05,19.35,901.0,891.84,692.58
2018,6,4,14,0,843.0,151.0,6.1,19.3,892.0,875.46,681.98
2018,6,4,14,15,852.0,138.5,6.1,19.15,866.0,837.64,655.83
2018,6,4,14,30,861.0,126.0,6.1,19.0,840.0,803.99,632.64
2018,6,4,14,45,855.5,122.0,6.1,18.9,805.5,763.85,604.35
2018,6,4,15,0,850.0,118.0,6.1,18.8,771.0,721.37,573.4
2018,6,4,15,15,855.5,108.0,6.1,18.8,735.5,678.42,540.54
2018,6,4,15,30,861.0,98.0,6.1,18.8,700.0,632.48,504.58
2018,6,4,15,45,847.0,96.0,6.15,18.4,655.5,580.24,463.38
2018,6,4,16,0,833.0,94.0,6.2,18.0,611.0,527.52,420.53
2018,6,4,16,15,813.5,91.5,6.15,17.7,563.0,470.52,372.72
2018,6,4,16,30,794.0,89.0,6.1,17.4,515.0,413.98,323.95
2018,6,4,16,45,768.0,85.5,6.1,17.1,464.5,354.96,272.09
2018,6,4,17,0,742.0,82.0,6.1,16.8,414.0,297.75,220.78
2018,6,4,17,15,706.0,78.0,6.05,16.4,363.0,237.23,166.97
2018,6,4,17,30,670.0,74.0,6.0,16.0,312.0,182.52,119.2
2018,6,4,17,45,620.5,68.5,6.0,15.65,262.0,128.75,76.37
2018,6,4,18,0,571.0,63.0,6.0,15.3,212.0,80.69,45.42
2018,6,4,18,15,497.5,56.5,5.9,14.95,166.0,43.63,33.05
2018,6,4,18,30,424.0,50.0,5.8,14.6,120.0,39.94,29.38
2018,6,4,18,45,313.0,40.0,5.7,14.2,82.5,32.85,22.31
2018,6,4,19,0,202.0,30.0,5.6,13.8,45.0,23.69,8.87
2018,6,4,19,15,113.0,18.0,5.5,13.6,25.0,16.37,0.0
2018,6,4,19,30,24.0,6.0,5.4,13.4,5.0,0.0,0.0
2018,6,4,19,45,12.0,3.0,5.35,13.2,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.15,12.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.7,12.35,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.9,11.65,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.9,11.55,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,5.0,11.65,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,6,5,4,45,31.5,7.5,5.25,11.9,8.5,0.0,0.0
2018,6,5,5,0,63.0,15.0,5.4,12.0,17.0,13.64,0.0
2018,6,5,5,15,160.0,30.0,5.45,12.25,46.0,23.66,8.34
2018,6,5,5,30,257.0,45.0,5.5,12.5,75.0,35.02,24.29
2018,6,5,5,45,314.5,56.0,5.6,12.75,110.0,42.85,32.17
2018,6,5,6,0,372.0,67.0,5.7,13.0,145.0,50.43,39.37
2018,6,5,6,15,364.5,82.5,5.65,13.3,176.0,82.9,54.46
2018,6,5,6,30,357.0,98.0,5.6,13.6,207.0,120.32,81.55
2018,6,5,6,45,389.0,112.0,5.55,13.9,250.5,162.51,115.51
2018,6,5,7,0,421.0,126.0,5.5,14.2,294.0,208.42,154.69
2018,6,5,7,15,433.5,143.0,5.4,14.5,336.5,254.71,195.54
2018,6,5,7,30,446.0,160.0,5.3,14.8,379.0,302.13,236.98
2018,6,5,7,45,470.5,171.5,5.25,15.1,424.0,350.57,278.41
2018,6,5,8,0,495.0,183.0,5.2,15.4,469.0,400.99,320.63
2018,6,5,8,15,518.5,192.0,5.1,15.7,513.5,450.36,361.08
2018,6,5,8,30,542.0,201.0,5.0,16.0,558.0,501.05,401.59
2018,6,5,8,45,555.5,213.0,4.9,16.3,600.0,549.39,439.19
2018,6,5,9,0,569.0,225.0,4.8,16.6,642.0,597.61,475.74
2018,6,5,9,15,562.5,242.5,4.75,16.85,673.0,636.52,504.35
2018,6,5,9,30,556.0,260.0,4.7,17.1,704.0,673.26,530.71
2018,6,5,9,45,522.5,287.5,4.6,17.3,718.5,695.99,545.49
2018,6,5,10,0,489.0,315.0,4.5,17.5,733.0,714.56,556.9
2018,6,5,10,15,552.5,297.0,4.5,17.7,783.0,768.83,596.97
2018,6,5,10,30,616.0,279.0,4.5,17.9,833.0,825.49,637.96
2018,6,5,10,45,603.5,292.5,4.45,18.05,845.5,842.73,648.43
2018,6,5,11,0,591.0,306.0,4.4,18.2,858.0,856.89,656.87
2018,6,5,11,15,523.0,349.5,4.45,18.25,843.0,845.8,646.77
2018,6,5,11,30,455.0,393.0,4.5,18.3,828.0,829.87,633.37
2018,6,5,11,45,454.5,397.0,4.5,18.35,833.5,837.71,638.66
2018,6,5,12,0,454.0,401.0,4.5,18.4,839.0,843.29,642.26
2018,6,5,12,15,476.0,391.0,4.6,18.35,849.5,855.08,651.93
2018,6,5,12,30,498.0,381.0,4.7,18.3,860.0,864.4,659.88
2018,6,5,12,45,486.0,383.0,4.75,18.25,847.0,850.14,650.05
2018,6,5,13,0,474.0,385.0,4.8,18.2,834.0,833.78,638.87
2018,6,5,13,15,540.5,340.5,4.85,18.15,844.0,844.11,649.15
2018,6,5,13,30,607.0,296.0,4.9,18.1,854.0,849.77,655.94
2018,6,5,13,45,750.0,211.0,4.95,18.0,883.0,879.76,681.69
2018,6,5,14,0,893.0,126.0,5.0,17.9,912.0,886.6,687.72
2018,6,5,14,15,896.0,117.5,5.0,17.8,883.5,853.75,665.27
2018,6,5,14,30,899.0,109.0,5.0,17.7,855.0,817.53,640.47
2018,6,5,14,45,891.5,106.5,5.0,17.6,819.5,775.96,611.58
2018,6,5,15,0,884.0,104.0,5.0,17.5,784.0,732.11,580.63
2018,6,5,15,15,872.0,102.5,5.0,17.5,743.5,684.18,544.07
2018,6,5,15,30,860.0,101.0,5.0,17.5,703.0,634.82,505.58
2018,6,5,15,45,845.5,98.5,5.0,17.15,658.0,581.91,464.04
2018,6,5,16,0,831.0,96.0,5.0,16.8,613.0,528.62,420.93
2018,6,5,16,15,811.5,93.0,5.0,16.6,564.5,471.28,373.11
2018,6,5,16,30,792.0,90.0,5.0,16.4,516.0,414.41,324.27
2018,6,5,16,45,765.5,86.5,5.0,16.2,465.5,355.36,272.51
2018,6,5,17,0,739.0,83.0,5.0,16.0,415.0,298.17,221.32
2018,6,5,17,15,702.5,79.5,4.95,15.65,364.0,238.15,168.02
2018,6,5,17,30,666.0,76.0,4.9,15.3,313.0,184.0,120.76
2018,6,5,17,45,614.0,71.0,4.9,14.95,263.0,130.58,78.31
2018,6,5,18,0,562.0,66.0,4.9,14.6,213.0,83.19,47.77
2018,6,5,18,15,488.5,58.5,4.8,14.25,166.5,45.25,34.6
2018,6,5,18,30,415.0,51.0,4.7,13.9,120.0,40.73,30.2
2018,6,5,18,45,306.5,40.5,4.65,13.55,82.5,33.22,22.76
2018,6,5,19,0,198.0,30.0,4.6,13.2,45.0,23.66,9.53
2018,6,5,19,15,111.5,18.0,4.55,13.05,25.0,16.37,0.0
2018,6,5,19,30,25.0,6.0,4.5,12.9,5.0,0.0,0.0
2018,6,5,19,45,12.5,3.0,4.5,12.7,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,6,4,45,20.0,7.0,4.35,12.4,7.5,0.0,0.0
2018,6,6,5,0,40.0,14.0,4.4,12.5,15.0,12.73,0.0
2018,6,6,5,15,130.5,29.0,4.45,12.7,42.5,22.8,8.06
2018,6,6,5,30,221.0,44.0,4.5,12.9,70.0,34.15,23.53
2018,6,6,5,45,269.0,56.0,4.55,13.1,102.5,42.71,32.01
2018,6,6,6,0,317.0,68.0,4.6,13.3,135.0,50.96,39.81
2018,6,6,6,15,330.0,84.0,4.6,13.5,170.0,81.95,54.72
2018,6,6,6,30,343.0,100.0,4.6,13.7,205.0,120.0,81.83
2018,6,6,6,45,341.0,119.0,4.65,13.9,239.5,159.56,114.99
2018,6,6,7,0,339.0,138.0,4.7,14.1,274.0,198.37,149.2
2018,6,6,7,15,376.5,152.5,4.7,14.35,322.5,245.67,189.49
2018,6,6,7,30,414.0,167.0,4.7,14.6,371.0,296.47,232.73
2018,6,6,7,45,435.5,181.5,4.75,14.8,415.5,344.55,273.72
2018,6,6,8,0,457.0,196.0,4.8,15.0,460.0,394.39,315.4
2018,6,6,8,15,484.0,206.0,4.8,15.3,506.5,444.56,356.36
2018,6,6,8,30,511.0,216.0,4.8,15.6,553.0,496.49,397.86
2018,6,6,8,45,600.5,195.0,4.8,15.85,616.5,562.86,450.57
2018,6,6,9,0,690.0,174.0,4.8,16.1,680.0,632.52,505.02
2018,6,6,9,15,614.5,220.5,4.85,16.35,689.0,654.78,520.15
2018,6,6,9,30,539.0,267.0,4.9,16.6,698.0,666.43,526.9
2018,6,6,9,45,534.5,286.5,4.9,16.8,728.5,703.75,553.72
2018,6,6,10,0,530.0,306.0,4.9,17.0,759.0,738.96,578.42
2018,6,6,10,15,507.0,326.0,5.0,17.15,770.5,756.82,590.43
2018,6,6,10,30,484.0,346.0,5.1,17.3,782.0,771.43,600.04
2018,6,6,10,45,463.5,363.5,5.15,17.45,788.5,782.85,607.14
2018,6,6,11,0,443.0,381.0,5.2,17.6,795.0,791.42,612.16
2018,6,6,11,15,430.5,390.5,5.2,17.7,797.5,797.31,615.48
2018,6,6,11,30,418.0,400.0,5.2,17.8,800.0,800.84,617.14
2018,6,6,11,45,414.5,403.5,5.25,17.9,802.0,805.08,619.91
2018,6,6,12,0,411.0,407.0,5.3,18.0,804.0,807.18,621.2
2018,6,6,12,15,413.5,406.0,5.35,18.0,804.5,808.72,622.6
2018,6,6,12,30,416.0,405.0,5.4,18.0,805.0,808.13,622.53
2018,6,6,12,45,415.5,400.5,5.4,18.05,797.0,799.33,616.27
2018,6,6,13,0,415.0,396.0,5.4,18.1,789.0,788.49,608.62
2018,6,6,13,15,420.0,386.0,5.4,18.05,778.0,775.66,600.01
2018,6,6,13,30,425.0,376.0,5.4,18.0,767.0,760.74,589.89
2018,6,6,13,45,560.0,298.0,5.4,17.95,799.5,793.86,618.56
2018,6,6,14,0,695.0,220.0,5.4,17.9,832.0,819.8,641.41
2018,6,6,14,15,751.5,186.0,5.4,17.8,827.5,810.53,636.4
2018,6,6,14,30,808.0,152.0,5.4,17.7,823.0,792.53,624.41
2018,6,6,14,45,796.0,150.0,5.45,17.6,787.5,750.62,594.48
2018,6,6,15,0,784.0,148.0,5.5,17.5,752.0,707.04,562.07
2018,6,6,15,15,769.5,145.5,5.5,17.5,712.0,659.91,525.91
2018,6,6,15,30,755.0,143.0,5.5,17.5,672.0,612.03,488.42
2018,6,6,15,45,735.5,139.5,5.55,17.1,627.5,559.05,446.96
2018,6,6,16,0,716.0,136.0,5.6,16.7,583.0,506.17,404.43
2018,6,6,16,15,690.0,133.0,5.65,16.4,535.5,451.13,358.84
2018,6,6,16,30,664.0,130.0,5.7,16.1,488.0,397.47,313.18
2018,6,6,16,45,630.0,125.0,5.7,15.8,438.5,340.84,264.23
2018,6,6,17,0,596.0,120.0,5.7,15.5,389.0,287.14,217.02
2018,6,6,17,15,553.5,113.5,5.65,15.15,339.5,233.34,170.01
2018,6,6,17,30,511.0,107.0,5.6,14.8,290.0,181.8,125.96
2018,6,6,17,45,454.0,98.0,5.55,14.45,242.0,133.36,87.83
2018,6,6,18,0,397.0,89.0,5.5,14.1,194.0,91.53,59.98
2018,6,6,18,15,311.5,76.5,5.4,13.85,148.0,57.24,45.29
2018,6,6,18,30,226.0,64.0,5.3,13.6,102.0,49.91,38.3
2018,6,6,18,45,137.5,46.0,5.2,13.35,67.0,36.34,25.5
2018,6,6,19,0,49.0,28.0,5.1,13.1,32.0,23.15,9.73
2018,6,6,19,15,27.0,16.0,5.05,13.05,18.0,14.55,0.0
2018,6,6,19,30,5.0,4.0,5.0,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,5.0,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,4.75,12.6,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,7,4,45,13.5,6.5,4.3,12.1,7.0,0.0,0.0
2018,6,7,5,0,27.0,13.0,4.3,12.2,14.0,11.82,0.0
2018,6,7,5,15,91.5,30.5,4.4,12.45,40.0,24.35,9.22
2018,6,7,5,30,156.0,48.0,4.5,12.7,66.0,37.75,26.64
2018,6,7,5,45,181.0,60.5,4.6,12.9,91.5,47.27,36.05
2018,6,7,6,0,206.0,73.0,4.7,13.1,117.0,56.5,44.76
2018,6,7,6,15,142.5,95.0,4.7,13.4,129.0,83.94,62.04
2018,6,7,6,30,79.0,117.0,4.7,13.7,141.0,106.48,81.94
2018,6,7,6,45,136.5,137.5,4.75,14.0,188.5,139.47,107.02
2018,6,7,7,0,194.0,158.0,4.8,14.3,236.0,180.57,139.66
2018,6,7,7,15,251.5,173.0,4.75,14.6,288.0,224.77,175.62
2018,6,7,7,30,309.0,188.0,4.7,14.9,340.0,275.28,217.19
2018,6,7,7,45,344.0,202.5,4.7,15.2,388.0,322.41,256.4
2018,6,7,8,0,379.0,217.0,4.7,15.5,436.0,372.92,297.85
2018,6,7,8,15,383.0,236.5,4.65,15.8,473.5,415.08,331.96
2018,6,7,8,30,387.0,256.0,4.6,16.1,511.0,457.0,365.04
2018,6,7,8,45,401.5,269.5,4.55,16.4,549.5,504.75,401.88
2018,6,7,9,0,416.0,283.0,4.5,16.7,588.0,548.25,434.76
2018,6,7,9,15,436.0,291.0,4.6,16.9,625.5,590.77,467.07
2018,6,7,9,30,456.0,299.0,4.7,17.1,663.0,633.57,499.17
2018,6,7,9,45,464.0,310.5,4.8,17.35,694.5,670.25,525.98
2018,6,7,10,0,472.0,322.0,4.9,17.6,726.0,705.89,551.74
2018,6,7,10,15,474.0,335.5,4.95,17.7,752.0,737.1,573.97
2018,6,7,10,30,476.0,349.0,5.0,17.8,778.0,766.61,594.79
2018,6,7,10,45,475.0,361.5,5.1,17.9,797.5,790.69,611.77
2018,6,7,11,0,474.0,374.0,5.2,18.0,817.0,812.72,627.24
2018,6,7,11,15,475.5,381.5,5.2,18.1,831.0,830.31,639.14
2018,6,7,11,30,477.0,389.0,5.2,18.2,845.0,845.76,649.53
2018,6,7,11,45,478.5,392.0,5.2,18.25,852.0,854.79,655.59
2018,6,7,12,0,480.0,395.0,5.2,18.3,859.0,861.5,660.08
2018,6,7,12,15,481.5,394.0,5.2,18.35,858.5,862.12,660.4
2018,6,7,12,30,483.0,393.0,5.2,18.4,858.0,860.36,659.12
2018,6,7,12,45,483.5,387.0,5.2,18.45,849.0,850.62,652.34
2018,6,7,13,0,484.0,381.0,5.2,18.5,840.0,838.58,644.0
2018,6,7,13,15,485.5,370.5,5.2,18.55,824.0,821.03,631.87
2018,6,7,13,30,487.0,360.0,5.2,18.6,808.0,801.29,618.16
2018,6,7,13,45,620.0,278.5,5.2,18.6,834.5,828.8,642.37
2018,6,7,14,0,753.0,197.0,5.2,18.6,861.0,846.62,658.64
2018,6,7,14,15,815.0,160.0,5.25,18.55,856.5,834.05,650.7
2018,6,7,14,30,877.0,123.0,5.3,18.5,852.0,813.38,637.08
2018,6,7,14,45,870.5,119.5,5.3,18.45,817.0,772.55,608.45
2018,6,7,15,0,864.0,116.0,5.3,18.4,782.0,729.42,577.39
2018,6,7,15,15,852.0,113.5,5.3,18.4,741.5,681.48,540.85
2018,6,7,15,30,840.0,111.0,5.3,18.4,701.0,634.04,503.82
2018,6,7,15,45,826.0,108.0,5.25,18.1,656.5,581.29,462.28
2018,6,7,16,0,812.0,105.0,5.2,17.8,612.0,527.9,419.07
2018,6,7,16,15,792.5,101.5,5.2,17.55,564.0,471.11,371.98
2018,6,7,16,30,773.0,98.0,5.2,17.3,516.0,414.82,323.93
2018,6,7,16,45,747.0,93.5,5.15,17.05,465.5,356.09,272.72
2018,6,7,17,0,721.0,89.0,5.1,16.8,415.0,296.8,220.17
2018,6,7,17,15,684.5,84.5,5.05,16.4,364.0,239.19,169.17
2018,6,7,17,30,648.0,80.0,5.0,16.0,313.0,185.19,122.27
2018,6,7,17,45,597.0,74.0,4.95,15.65,263.0,132.07,80.02
2018,6,7,18,0,546.0,68.0,4.9,15.3,213.0,84.88,49.24
2018,6,7,18,15,473.0,60.5,4.75,14.95,167.0,46.78,35.87
2018,6,7,18,30,400.0,53.0,4.6,14.6,121.0,42.35,31.57
2018,6,7,18,45,295.0,42.0,4.45,14.2,83.5,32.64,22.31
2018,6,7,19,0,190.0,31.0,4.3,13.8,46.0,24.41,11.01
2018,6,7,19,15,106.0,18.5,4.2,13.55,26.0,16.83,0.0
2018,6,7,19,30,22.0,6.0,4.1,13.3,6.0,0.0,0.0
2018,6,7,19,45,11.0,3.0,4.0,13.1,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,8,4,45,40.0,8.0,3.45,12.25,9.0,0.0,0.0
2018,6,8,5,0,80.0,16.0,3.5,12.5,18.0,14.55,0.0
2018,6,8,5,15,151.0,28.5,3.6,12.85,42.5,22.42,8.18
2018,6,8,5,30,222.0,41.0,3.7,13.2,67.0,31.78,21.52
2018,6,8,5,45,271.0,54.5,3.8,13.6,101.5,41.54,30.94
2018,6,8,6,0,320.0,68.0,3.9,14.0,136.0,50.95,39.7
2018,6,8,6,15,330.0,84.0,3.9,14.4,170.0,81.32,54.18
2018,6,8,6,30,340.0,100.0,3.9,14.8,204.0,118.97,80.75
2018,6,8,6,45,374.5,114.0,3.85,15.2,248.0,160.47,113.58
2018,6,8,7,0,409.0,128.0,3.8,15.6,292.0,205.98,151.73
2018,6,8,7,15,422.0,145.0,3.8,16.05,334.0,251.64,191.36
2018,6,8,7,30,435.0,162.0,3.8,16.5,376.0,298.5,231.59
2018,6,8,7,45,442.0,180.0,3.8,16.9,417.0,344.83,270.72
2018,6,8,8,0,449.0,198.0,3.8,17.3,458.0,391.36,308.99
2018,6,8,8,15,463.0,211.0,3.8,17.75,498.5,437.07,345.57
2018,6,8,8,30,477.0,224.0,3.8,18.2,539.0,483.28,381.61
2018,6,8,8,45,492.5,235.0,3.8,18.6,579.0,528.91,416.43
2018,6,8,9,0,508.0,246.0,3.8,19.0,619.0,574.72,450.6
2018,6,8,9,15,492.0,268.5,3.85,19.35,645.5,608.98,475.12
2018,6,8,9,30,476.0,291.0,3.9,19.7,672.0,640.49,497.11
2018,6,8,9,45,437.0,324.5,3.9,20.05,685.0,661.4,510.25
2018,6,8,10,0,398.0,358.0,3.9,20.4,698.0,677.98,519.98
2018,6,8,10,15,402.0,368.0,3.9,20.65,721.0,705.52,538.81
2018,6,8,10,30,406.0,378.0,3.9,20.9,744.0,731.69,556.4
2018,6,8,10,45,402.0,387.0,3.95,21.2,756.0,748.28,567.02
2018,6,8,11,0,398.0,396.0,4.0,21.5,768.0,762.93,576.27
2018,6,8,11,15,405.0,399.0,4.05,21.7,782.0,780.33,588.01
2018,6,8,11,30,412.0,402.0,4.1,21.9,796.0,795.98,598.48
2018,6,8,11,45,423.0,402.0,4.1,22.1,808.5,810.77,608.32
2018,6,8,12,0,434.0,402.0,4.1,22.3,821.0,823.57,616.77
2018,6,8,12,15,439.0,400.5,4.2,22.3,824.0,827.09,619.67
2018,6,8,12,30,444.0,399.0,4.3,22.3,827.0,828.38,621.12
2018,6,8,12,45,452.5,392.5,4.4,22.35,825.0,826.07,620.14
2018,6,8,13,0,461.0,386.0,4.5,22.4,823.0,821.42,617.87
2018,6,8,13,15,473.5,374.0,4.6,22.35,816.5,812.96,613.4
2018,6,8,13,30,486.0,362.0,4.7,22.3,810.0,801.97,607.14
2018,6,8,13,45,620.5,275.5,4.75,22.25,832.5,826.26,629.07
2018,6,8,14,0,755.0,189.0,4.8,22.2,855.0,835.95,639.6
2018,6,8,14,15,813.5,149.5,4.85,22.05,845.5,822.63,631.57
2018,6,8,14,30,872.0,110.0,4.9,21.9,836.0,797.12,615.0
2018,6,8,14,45,865.0,107.0,4.95,21.75,801.5,756.63,587.56
2018,6,8,15,0,858.0,104.0,5.0,21.6,767.0,713.9,558.03
2018,6,8,15,15,846.0,102.5,5.0,21.6,727.0,667.27,522.91
2018,6,8,15,30,834.0,101.0,5.0,21.6,687.0,619.26,485.98
2018,6,8,15,45,822.5,96.5,5.0,21.1,643.5,567.6,446.3
2018,6,8,16,0,811.0,92.0,5.0,20.6,600.0,515.18,404.75
2018,6,8,16,15,795.5,88.0,4.95,20.25,553.5,459.98,359.38
2018,6,8,16,30,780.0,84.0,4.9,19.9,507.0,404.87,312.7
2018,6,8,16,45,760.0,80.0,4.85,19.55,459.0,348.5,263.79
2018,6,8,17,0,740.0,76.0,4.8,19.2,411.0,293.26,214.75
2018,6,8,17,15,710.0,71.5,4.7,18.75,361.5,236.56,164.56
2018,6,8,17,30,680.0,67.0,4.6,18.3,312.0,182.69,117.74
2018,6,8,17,45,639.5,61.5,4.45,17.85,264.0,126.86,73.07
2018,6,8,18,0,599.0,56.0,4.3,17.4,216.0,78.25,41.41
2018,6,8,18,15,533.5,50.5,4.15,16.9,170.5,38.45,28.28
2018,6,8,18,30,468.0,45.0,4.0,16.4,125.0,35.31,25.23
2018,6,8,18,45,369.0,37.0,3.9,15.95,87.5,29.84,19.8
2018,6,8,19,0,270.0,29.0,3.8,15.5,50.0,24.28,11.23
2018,6,8,19,15,158.5,18.0,3.75,15.25,28.0,16.37,0.0
2018,6,8,19,30,47.0,7.0,3.7,15.0,6.0,0.0,0.0
2018,6,8,19,45,23.5,3.5,3.65,14.75,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,4,45,11.5,5.5,3.5,13.65,6.0,0.0,0.0
2018,6,9,5,0,23.0,11.0,3.7,13.7,12.0,10.01,0.0
2018,6,9,5,15,21.0,25.5,3.85,13.85,27.0,21.71,7.81
2018,6,9,5,30,19.0,40.0,4.0,14.0,42.0,33.62,23.01
2018,6,9,5,45,33.5,58.0,4.2,14.15,64.0,47.9,36.43
2018,6,9,6,0,48.0,76.0,4.4,14.3,86.0,62.02,49.42
2018,6,9,6,15,123.5,95.0,4.5,14.4,130.5,82.7,61.38
2018,6,9,6,30,199.0,114.0,4.6,14.5,175.0,115.04,83.7
2018,6,9,6,45,286.5,124.0,4.7,14.65,229.5,153.49,111.92
2018,6,9,7,0,374.0,134.0,4.8,14.8,284.0,202.48,150.82
2018,6,9,7,15,401.0,148.5,4.8,14.85,329.0,248.06,190.27
2018,6,9,7,30,428.0,163.0,4.8,14.9,374.0,296.43,232.05
2018,6,9,7,45,466.0,171.0,4.85,15.0,422.5,346.13,274.41
2018,6,9,8,0,504.0,179.0,4.9,15.1,471.0,399.23,319.0
2018,6,9,8,15,509.5,194.0,4.9,15.3,510.0,445.1,356.93
2018,6,9,8,30,515.0,209.0,4.9,15.5,549.0,490.55,393.57
2018,6,9,8,45,482.5,239.5,4.95,15.7,574.5,526.27,421.37
2018,6,9,9,0,450.0,270.0,5.0,15.9,600.0,557.79,445.11
2018,6,9,9,15,443.0,288.0,5.1,16.25,627.5,591.8,470.5
2018,6,9,9,30,436.0,306.0,5.2,16.6,655.0,623.94,494.01
2018,6,9,9,45,510.5,293.0,5.25,16.9,717.5,689.12,543.62
2018,6,9,10,0,585.0,280.0,5.3,17.2,780.0,757.38,594.64
2018,6,9,10,15,606.5,280.5,5.4,17.5,813.5,797.27,623.37
2018,6,9,10,30,628.0,281.0,5.5,17.8,847.0,834.93,650.37
2018,6,9,10,45,607.5,300.0,5.6,18.1,857.5,850.33,660.04
2018,6,9,11,0,587.0,319.0,5.7,18.4,868.0,863.18,667.91
2018,6,9,11,15,576.5,331.5,5.85,18.55,876.5,876.13,676.81
2018,6,9,11,30,566.0,344.0,6.0,18.7,885.0,886.27,683.7
2018,6,9,11,45,438.5,394.0,6.1,18.85,815.0,817.61,630.69
2018,6,9,12,0,311.0,444.0,6.2,19.0,745.0,737.58,569.09
2018,6,9,12,15,367.5,421.5,6.3,19.0,776.5,769.9,595.09
2018,6,9,12,30,424.0,399.0,6.4,19.0,808.0,808.96,625.31
2018,6,9,12,45,544.5,341.0,6.45,18.95,861.0,864.12,669.17
2018,6,9,13,0,665.0,283.0,6.5,18.9,914.0,914.43,709.1
2018,6,9,13,15,639.0,287.0,6.6,18.85,885.0,882.84,686.39
2018,6,9,13,30,613.0,291.0,6.7,18.8,856.0,849.38,662.48
2018,6,9,13,45,585.5,296.0,6.75,18.75,825.0,813.97,636.7
2018,6,9,14,0,558.0,301.0,6.8,18.7,794.0,777.35,609.8
2018,6,9,14,15,481.0,320.0,6.85,18.6,735.0,712.91,560.92
2018,6,9,14,30,404.0,339.0,6.9,18.5,676.0,650.95,513.39
2018,6,9,14,45,447.5,306.0,6.95,18.4,664.5,635.56,503.61
2018,6,9,15,0,491.0,273.0,7.0,18.3,653.0,615.36,489.66
2018,6,9,15,15,471.5,263.0,7.0,18.3,612.0,569.27,453.96
2018,6,9,15,30,452.0,253.0,7.0,18.3,571.0,523.54,418.09
2018,6,9,15,45,477.0,226.0,7.1,17.95,542.5,488.6,391.23
2018,6,9,16,0,502.0,199.0,7.2,17.6,514.0,450.2,360.62
2018,6,9,16,15,482.0,188.0,7.15,17.35,471.0,401.59,320.46
2018,6,9,16,30,462.0,177.0,7.1,17.1,428.0,354.21,280.54
2018,6,9,16,45,441.5,163.0,7.05,16.85,384.0,305.51,238.88
2018,6,9,17,0,421.0,149.0,7.0,16.6,340.0,258.59,198.16
2018,6,9,17,15,387.5,134.5,6.9,16.3,294.0,210.11,156.49
2018,6,9,17,30,354.0,120.0,6.8,16.0,248.0,165.35,118.63
2018,6,9,17,45,346.0,102.5,6.75,15.7,211.5,125.12,85.23
2018,6,9,18,0,338.0,85.0,6.7,15.4,175.0,85.98,56.56
2018,6,9,18,15,297.5,70.5,6.55,15.05,137.5,52.55,40.97
2018,6,9,18,30,257.0,56.0,6.4,14.7,100.0,42.49,31.7
2018,6,9,18,45,198.0,43.0,6.25,14.4,70.5,33.16,22.8
2018,6,9,19,0,139.0,30.0,6.1,14.1,41.0,23.49,11.1
2018,6,9,19,15,80.5,18.0,6.0,13.95,23.5,16.37,0.0
2018,6,9,19,30,22.0,6.0,5.9,13.8,6.0,5.46,0.0
2018,6,9,19,45,11.0,3.0,5.8,13.65,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,5.3,13.35,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,10,4,45,17.0,7.0,3.8,11.15,7.5,0.0,0.0
2018,6,10,5,0,34.0,14.0,3.8,11.4,15.0,12.73,0.0
2018,6,10,5,15,102.5,28.0,3.8,11.8,38.5,22.55,8.53
2018,6,10,5,30,171.0,42.0,3.8,12.2,62.0,32.44,22.2
2018,6,10,5,45,277.5,51.0,3.85,12.65,102.0,38.87,28.72
2018,6,10,6,0,384.0,60.0,3.9,13.1,142.0,45.19,34.73
2018,6,10,6,15,415.0,72.5,3.85,13.6,182.0,75.94,47.58
2018,6,10,6,30,446.0,85.0,3.8,14.1,222.0,117.88,75.51
2018,6,10,6,45,467.0,98.5,3.75,14.65,265.0,162.64,111.55
2018,6,10,7,0,488.0,112.0,3.7,15.2,308.0,209.78,152.05
2018,6,10,7,15,491.5,128.5,3.6,15.65,348.5,256.65,193.58
2018,6,10,7,30,495.0,145.0,3.5,16.1,389.0,303.56,234.59
2018,6,10,7,45,473.5,170.5,3.45,16.55,423.5,348.18,273.01
2018,6,10,8,0,452.0,196.0,3.4,17.0,458.0,389.9,307.66
2018,6,10,8,15,457.0,213.0,3.3,17.4,496.5,434.66,343.37
2018,6,10,8,30,462.0,230.0,3.2,17.8,535.0,479.08,377.73
2018,6,10,8,45,482.5,238.5,3.15,18.2,575.5,524.78,412.41
2018,6,10,9,0,503.0,247.0,3.1,18.6,616.0,571.14,446.75
2018,6,10,9,15,510.0,261.5,3.05,18.95,652.5,613.96,477.52
2018,6,10,9,30,517.0,276.0,3.0,19.3,689.0,655.87,506.94
2018,6,10,9,45,517.5,292.5,3.0,19.65,720.5,693.5,532.73
2018,6,10,10,0,518.0,309.0,3.0,20.0,752.0,729.44,556.87
2018,6,10,10,15,515.5,324.5,3.05,20.2,777.0,760.12,577.48
2018,6,10,10,30,513.0,340.0,3.1,20.4,802.0,788.71,596.44
2018,6,10,10,45,515.5,350.0,3.2,20.65,823.0,814.49,613.65
2018,6,10,11,0,518.0,360.0,3.3,20.9,844.0,838.24,629.37
2018,6,10,11,15,526.0,363.5,3.45,21.0,861.0,858.86,643.79
2018,6,10,11,30,534.0,367.0,3.6,21.1,878.0,877.35,656.75
2018,6,10,11,45,531.5,372.0,3.7,21.2,883.0,884.97,661.84
2018,6,10,12,0,529.0,377.0,3.8,21.3,888.0,890.06,665.31
2018,6,10,12,15,534.5,372.5,4.0,21.3,888.5,891.31,667.36
2018,6,10,12,30,540.0,368.0,4.2,21.3,889.0,889.97,667.66
2018,6,10,12,45,555.0,355.0,4.4,21.3,886.0,886.98,667.17
2018,6,10,13,0,570.0,342.0,4.6,21.3,883.0,881.15,665.29
2018,6,10,13,15,574.0,331.5,4.7,21.2,868.5,864.69,655.32
2018,6,10,13,30,578.0,321.0,4.8,21.1,854.0,845.66,643.5
2018,6,10,13,45,634.0,276.0,4.95,21.05,847.5,838.14,641.47
2018,6,10,14,0,690.0,231.0,5.1,21.0,841.0,825.3,635.42
2018,6,10,14,15,790.5,164.5,5.2,20.8,841.0,818.07,633.32
2018,6,10,14,30,891.0,98.0,5.3,20.6,841.0,800.51,622.58
2018,6,10,14,45,883.5,96.0,5.4,20.45,806.5,760.03,594.99
2018,6,10,15,0,876.0,94.0,5.5,20.3,772.0,717.31,565.47
2018,6,10,15,15,865.0,92.0,5.5,20.3,732.0,670.23,529.82
2018,6,10,15,30,854.0,90.0,5.5,20.3,692.0,621.65,492.02
2018,6,10,15,45,841.5,87.0,5.6,19.75,648.5,570.02,452.16
2018,6,10,16,0,829.0,84.0,5.7,19.2,605.0,517.54,410.26
2018,6,10,16,15,813.0,80.5,5.7,18.9,558.0,462.38,364.32
2018,6,10,16,30,797.0,77.0,5.7,18.6,511.0,406.06,316.1
2018,6,10,16,45,775.0,74.0,5.75,18.25,462.5,349.12,266.21
2018,6,10,17,0,753.0,71.0,5.8,17.9,414.0,293.47,216.34
2018,6,10,17,15,721.5,67.0,5.7,17.5,364.0,236.2,165.12
2018,6,10,17,30,690.0,63.0,5.6,17.1,314.0,181.9,117.46
2018,6,10,17,45,647.5,58.5,5.55,16.75,265.5,129.07,74.91
2018,6,10,18,0,605.0,54.0,5.5,16.4,217.0,77.99,40.83
2018,6,10,18,15,540.5,48.5,5.3,16.0,171.5,36.74,26.89
2018,6,10,18,30,476.0,43.0,5.1,15.6,126.0,33.5,23.75
2018,6,10,18,45,376.0,35.5,4.9,15.2,88.5,28.38,18.68
2018,6,10,19,0,276.0,28.0,4.7,14.8,51.0,23.18,11.14
2018,6,10,19,15,162.5,17.5,4.6,14.6,29.0,15.92,0.0
2018,6,10,19,30,49.0,7.0,4.5,14.4,7.0,6.37,0.0
2018,6,10,19,45,24.5,3.5,4.4,14.2,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,11,4,45,60.0,7.5,3.55,12.75,9.5,0.0,0.0
2018,6,11,5,0,120.0,15.0,3.6,13.0,19.0,13.64,0.0
2018,6,11,5,15,237.0,25.5,3.55,13.35,48.5,21.12,7.6
2018,6,11,5,30,354.0,36.0,3.5,13.7,78.0,29.15,19.26
2018,6,11,5,45,387.0,46.0,3.45,14.05,111.5,36.2,26.21
2018,6,11,6,0,420.0,56.0,3.4,14.4,145.0,42.9,32.52
2018,6,11,6,15,371.5,79.0,3.35,14.9,173.0,78.47,50.82
2018,6,11,6,30,323.0,102.0,3.3,15.4,201.0,117.65,80.24
2018,6,11,6,45,357.5,116.5,3.25,15.9,244.5,158.44,112.2
2018,6,11,7,0,392.0,131.0,3.2,16.4,288.0,203.26,149.39
2018,6,11,7,15,419.5,145.0,3.15,16.95,333.5,249.5,188.63
2018,6,11,7,30,447.0,159.0,3.1,17.5,379.0,298.57,229.95
2018,6,11,7,45,474.5,169.0,3.05,18.05,424.5,346.73,269.92
2018,6,11,8,0,502.0,179.0,3.0,18.6,470.0,397.17,310.8
2018,6,11,8,15,524.5,188.5,2.9,19.1,514.5,446.64,349.88
2018,6,11,8,30,547.0,198.0,2.8,19.6,559.0,497.32,388.76
2018,6,11,8,45,562.5,209.5,2.75,20.05,602.0,546.54,425.56
2018,6,11,9,0,578.0,221.0,2.7,20.5,645.0,598.53,463.3
2018,6,11,9,15,525.0,258.0,2.65,20.9,658.5,620.64,477.44
2018,6,11,9,30,472.0,295.0,2.6,21.3,672.0,639.45,488.7
2018,6,11,9,45,451.0,318.5,2.6,21.7,691.0,665.16,505.35
2018,6,11,10,0,430.0,342.0,2.6,22.1,710.0,687.84,519.46
2018,6,11,10,15,439.0,349.5,2.6,22.4,735.5,718.23,539.75
2018,6,11,10,30,448.0,357.0,2.6,22.7,761.0,747.41,558.88
2018,6,11,10,45,441.5,369.0,2.65,23.0,774.5,765.51,570.14
2018,6,11,11,0,435.0,381.0,2.7,23.3,788.0,781.46,579.95
2018,6,11,11,15,431.0,389.0,2.8,23.5,797.0,793.86,587.96
