Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,11,30,427.0,397.0,2.9,23.7,806.0,804.13,594.57
2018,6,11,11,45,430.0,400.0,3.0,23.9,814.0,814.28,601.36
2018,6,11,12,0,433.0,403.0,3.1,24.1,822.0,822.32,606.76
2018,6,11,12,15,439.0,402.5,3.25,24.15,826.5,827.81,611.23
2018,6,11,12,30,445.0,402.0,3.4,24.2,831.0,831.07,614.24
2018,6,11,12,45,455.5,395.0,3.5,24.3,831.0,830.27,614.39
2018,6,11,13,0,466.0,388.0,3.6,24.4,831.0,827.08,612.97
2018,6,11,13,15,478.5,375.0,3.75,24.4,823.0,817.73,607.99
2018,6,11,13,30,491.0,362.0,3.9,24.4,815.0,805.84,601.25
2018,6,11,13,45,570.5,308.0,4.05,24.4,822.0,811.54,608.63
2018,6,11,14,0,650.0,254.0,4.2,24.4,829.0,812.76,612.62
2018,6,11,14,15,767.5,181.0,4.3,24.3,838.0,814.75,617.63
2018,6,11,14,30,885.0,108.0,4.4,24.2,847.0,805.55,612.67
2018,6,11,14,45,876.5,106.0,4.5,24.1,812.0,764.59,585.43
2018,6,11,15,0,868.0,104.0,4.6,24.0,777.0,721.47,556.43
2018,6,11,15,15,856.0,102.5,4.6,24.0,737.0,674.56,521.74
2018,6,11,15,30,844.0,101.0,4.6,24.0,697.0,626.26,485.22
2018,6,11,15,45,830.0,99.0,4.7,23.6,653.5,576.04,447.32
2018,6,11,16,0,816.0,97.0,4.8,23.2,610.0,523.68,406.53
2018,6,11,16,15,797.0,93.5,4.75,22.9,562.5,467.14,360.75
2018,6,11,16,30,778.0,90.0,4.7,22.6,515.0,411.03,313.97
2018,6,11,16,45,752.0,87.0,4.7,22.25,465.5,353.6,265.11
2018,6,11,17,0,726.0,84.0,4.7,21.9,416.0,297.96,216.67
2018,6,11,17,15,692.5,80.0,4.6,21.3,366.0,239.05,165.66
2018,6,11,17,30,659.0,76.0,4.5,20.7,316.0,185.66,120.0
2018,6,11,17,45,610.5,71.0,4.4,20.15,267.0,133.05,78.66
2018,6,11,18,0,562.0,66.0,4.3,19.6,218.0,86.0,48.15
2018,6,11,18,15,492.5,59.0,4.1,18.95,172.0,45.28,34.0
2018,6,11,18,30,423.0,52.0,3.9,18.3,126.0,41.2,30.15
2018,6,11,18,45,320.5,42.5,3.75,17.65,88.5,34.65,23.82
2018,6,11,19,0,218.0,33.0,3.6,17.0,51.0,25.97,13.3
2018,6,11,19,15,124.5,20.0,3.45,16.65,29.0,18.19,0.0
2018,6,11,19,30,31.0,7.0,3.3,16.3,7.0,6.37,0.0
2018,6,11,19,45,15.5,3.5,3.2,15.95,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,12,4,45,66.5,8.0,1.65,13.75,10.0,0.0,0.0
2018,6,12,5,0,133.0,16.0,1.6,14.0,20.0,14.55,0.0
2018,6,12,5,15,257.0,26.0,1.65,14.45,50.5,21.62,7.9
2018,6,12,5,30,381.0,36.0,1.7,14.9,81.0,29.21,19.23
2018,6,12,5,45,414.0,45.5,1.7,15.35,115.5,35.84,25.77
2018,6,12,6,0,447.0,55.0,1.7,15.8,150.0,42.15,31.68
2018,6,12,6,15,392.5,77.5,1.7,16.25,177.0,77.93,49.64
2018,6,12,6,30,338.0,100.0,1.7,16.7,204.0,117.33,78.84
2018,6,12,6,45,381.0,112.5,1.7,17.2,249.5,158.73,110.57
2018,6,12,7,0,424.0,125.0,1.7,17.7,295.0,205.11,148.39
2018,6,12,7,15,441.0,141.0,1.75,18.35,338.5,251.8,187.96
2018,6,12,7,30,458.0,157.0,1.8,19.0,382.0,300.13,228.41
2018,6,12,7,45,454.0,177.0,1.9,19.7,419.5,344.97,265.55
2018,6,12,8,0,450.0,197.0,2.0,20.4,457.0,388.81,300.72
2018,6,12,8,15,474.5,206.5,2.1,20.95,501.0,436.72,338.08
2018,6,12,8,30,499.0,216.0,2.2,21.5,545.0,486.15,375.68
2018,6,12,8,45,516.0,226.5,2.3,22.0,586.5,533.17,410.65
2018,6,12,9,0,533.0,237.0,2.4,22.5,628.0,580.48,445.04
2018,6,12,9,15,531.5,254.5,2.5,22.85,662.0,621.38,474.05
2018,6,12,9,30,530.0,272.0,2.6,23.2,696.0,660.63,501.32
2018,6,12,9,45,503.0,298.0,2.7,23.5,713.5,686.19,518.08
2018,6,12,10,0,476.0,324.0,2.8,23.8,731.0,708.14,532.08
2018,6,12,10,15,454.5,343.5,2.85,24.0,742.0,725.27,542.75
2018,6,12,10,30,433.0,363.0,2.9,24.2,753.0,739.42,551.25
2018,6,12,10,45,435.5,372.5,3.0,24.4,772.5,762.93,567.01
2018,6,12,11,0,438.0,382.0,3.1,24.6,792.0,784.68,581.42
2018,6,12,11,15,438.0,390.5,3.2,24.65,805.0,801.33,592.64
2018,6,12,11,30,438.0,399.0,3.3,24.7,818.0,815.94,602.51
2018,6,12,11,45,441.0,401.5,3.4,24.75,826.0,825.74,609.34
2018,6,12,12,0,444.0,404.0,3.5,24.8,834.0,833.4,614.79
2018,6,12,12,15,451.0,403.0,3.65,24.7,839.0,839.42,619.95
2018,6,12,12,30,458.0,402.0,3.8,24.6,844.0,843.15,623.6
2018,6,12,12,45,469.0,394.0,3.95,24.55,843.0,841.83,623.96
2018,6,12,13,0,480.0,386.0,4.1,24.5,842.0,838.06,622.7
2018,6,12,13,15,499.0,370.5,4.25,24.35,837.5,832.16,620.53
2018,6,12,13,30,518.0,355.0,4.4,24.2,833.0,823.42,616.38
2018,6,12,13,45,599.0,298.5,4.5,24.1,838.5,827.62,622.86
2018,6,12,14,0,680.0,242.0,4.6,24.0,844.0,827.02,625.93
2018,6,12,14,15,798.0,169.5,4.65,23.8,853.0,828.98,630.47
2018,6,12,14,30,916.0,97.0,4.7,23.6,862.0,819.38,625.41
2018,6,12,14,45,908.0,95.5,4.75,23.4,827.0,778.21,598.0
2018,6,12,15,0,900.0,94.0,4.8,23.2,792.0,734.75,568.76
2018,6,12,15,15,889.0,92.0,4.8,23.2,751.5,686.74,533.44
2018,6,12,15,30,878.0,90.0,4.8,23.2,711.0,637.18,495.81
2018,6,12,15,45,865.5,88.0,4.8,22.75,667.5,585.44,456.37
2018,6,12,16,0,853.0,86.0,4.8,22.3,624.0,532.79,414.95
2018,6,12,16,15,836.5,84.0,4.8,21.95,577.0,477.6,370.07
2018,6,12,16,30,820.0,82.0,4.8,21.6,530.0,421.34,322.92
2018,6,12,16,45,797.0,78.5,4.75,21.3,480.0,362.27,272.19
2018,6,12,17,0,774.0,75.0,4.7,21.0,430.0,304.59,221.49
2018,6,12,17,15,741.5,72.0,4.7,20.5,379.0,246.73,170.75
2018,6,12,17,30,709.0,69.0,4.7,20.0,328.0,191.93,123.44
2018,6,12,17,45,664.0,64.5,4.65,19.5,278.0,134.55,77.77
2018,6,12,18,0,619.0,60.0,4.6,19.0,228.0,84.95,45.38
2018,6,12,18,15,552.0,54.0,4.5,18.35,181.0,41.24,30.56
2018,6,12,18,30,485.0,48.0,4.4,17.7,134.0,37.77,27.26
2018,6,12,18,45,379.0,40.0,4.35,17.1,94.5,32.38,21.98
2018,6,12,19,0,273.0,32.0,4.3,16.5,55.0,26.94,14.3
2018,6,12,19,15,160.0,20.0,4.25,16.15,31.5,18.19,0.0
2018,6,12,19,30,47.0,8.0,4.2,15.8,8.0,7.28,0.0
2018,6,12,19,45,23.5,4.0,4.2,15.45,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,13,4,45,56.5,8.5,3.75,12.9,10.0,0.0,0.0
2018,6,13,5,0,113.0,17.0,3.8,13.1,20.0,15.46,0.0
2018,6,13,5,15,235.5,28.0,3.8,13.5,51.0,23.55,9.14
2018,6,13,5,30,358.0,39.0,3.8,13.9,82.0,31.96,21.63
2018,6,13,5,45,400.5,48.0,3.8,14.35,116.5,38.04,27.78
2018,6,13,6,0,443.0,57.0,3.8,14.8,151.0,43.86,33.3
2018,6,13,6,15,400.5,77.0,3.75,15.25,179.0,77.53,49.44
2018,6,13,6,30,358.0,97.0,3.7,15.7,207.0,116.72,77.94
2018,6,13,6,45,396.5,110.0,3.65,16.15,252.0,158.87,110.77
2018,6,13,7,0,435.0,123.0,3.6,16.6,297.0,205.48,149.5
2018,6,13,7,15,447.0,139.5,3.65,17.15,339.5,251.76,189.61
2018,6,13,7,30,459.0,156.0,3.7,17.7,382.0,299.11,230.22
2018,6,13,7,45,469.0,172.0,3.7,18.25,423.5,346.11,269.72
2018,6,13,8,0,479.0,188.0,3.7,18.8,465.0,393.57,308.53
2018,6,13,8,15,491.5,200.0,3.75,19.35,505.0,439.03,344.82
2018,6,13,8,30,504.0,212.0,3.8,19.9,545.0,484.79,380.37
2018,6,13,8,45,504.5,229.5,3.9,20.45,581.5,528.35,413.28
2018,6,13,9,0,505.0,247.0,4.0,21.0,618.0,570.75,444.48
2018,6,13,9,15,515.5,261.0,4.1,21.45,656.5,615.63,477.11
2018,6,13,9,30,526.0,275.0,4.2,21.9,695.0,659.89,508.65
2018,6,13,9,45,532.0,288.5,4.25,22.35,728.5,699.37,535.98
2018,6,13,10,0,538.0,302.0,4.3,22.8,762.0,737.49,561.91
2018,6,13,10,15,529.5,320.0,4.35,23.15,784.5,766.1,580.64
2018,6,13,10,30,521.0,338.0,4.4,23.5,807.0,792.24,597.45
2018,6,13,10,45,509.0,353.0,4.45,23.8,820.0,809.99,608.39
2018,6,13,11,0,497.0,368.0,4.5,24.1,833.0,825.1,617.56
2018,6,13,11,15,495.5,376.5,4.55,24.3,845.5,841.31,628.05
2018,6,13,11,30,494.0,385.0,4.6,24.5,858.0,855.25,636.96
2018,6,13,11,45,493.5,389.0,4.65,24.65,864.0,863.61,642.33
2018,6,13,12,0,493.0,393.0,4.7,24.8,870.0,869.58,646.13
2018,6,13,12,15,493.5,392.5,4.8,24.85,869.5,869.91,646.84
2018,6,13,12,30,494.0,392.0,4.9,24.9,869.0,867.82,645.95
2018,6,13,12,45,496.5,386.5,5.0,24.9,862.0,860.57,641.84
2018,6,13,13,0,499.0,381.0,5.1,24.9,855.0,850.94,636.1
2018,6,13,13,15,508.0,367.5,5.2,24.75,843.5,837.48,628.39
2018,6,13,13,30,517.0,354.0,5.3,24.6,832.0,821.49,618.85
2018,6,13,13,45,590.0,302.5,5.4,24.45,835.0,823.24,623.61
2018,6,13,14,0,663.0,251.0,5.5,24.3,838.0,820.97,625.28
2018,6,13,14,15,779.0,179.5,5.6,24.0,847.0,822.88,630.68
2018,6,13,14,30,895.0,108.0,5.7,23.7,856.0,813.69,626.21
2018,6,13,14,45,886.0,106.5,5.8,23.4,821.0,772.58,598.73
2018,6,13,15,0,877.0,105.0,5.9,23.1,786.0,729.31,569.32
2018,6,13,15,15,865.5,103.0,5.9,23.1,745.5,681.97,533.61
2018,6,13,15,30,854.0,101.0,5.9,23.1,705.0,633.16,496.01
2018,6,13,15,45,841.0,98.0,6.0,22.4,661.5,581.32,456.68
2018,6,13,16,0,828.0,95.0,6.1,21.7,618.0,528.87,415.5
2018,6,13,16,15,810.5,92.5,6.05,21.2,571.0,473.45,370.05
2018,6,13,16,30,793.0,90.0,6.0,20.7,524.0,418.25,323.41
2018,6,13,16,45,769.0,86.0,6.0,20.25,474.0,359.81,272.99
2018,6,13,17,0,745.0,82.0,6.0,19.8,424.0,302.91,222.78
2018,6,13,17,15,712.5,78.0,5.95,19.25,374.0,245.78,172.33
2018,6,13,17,30,680.0,74.0,5.9,18.7,324.0,188.85,123.01
2018,6,13,17,45,634.0,69.0,5.85,18.15,274.0,135.29,80.17
2018,6,13,18,0,588.0,64.0,5.8,17.6,224.0,86.95,48.19
2018,6,13,18,15,520.5,57.5,5.65,17.1,178.0,44.0,33.16
2018,6,13,18,30,453.0,51.0,5.5,16.6,132.0,40.27,29.58
2018,6,13,18,45,352.0,41.5,5.35,16.05,93.0,33.65,23.19
2018,6,13,19,0,251.0,32.0,5.2,15.5,54.0,25.19,13.28
2018,6,13,19,15,146.5,19.5,5.15,15.2,30.5,17.74,0.0
2018,6,13,19,30,42.0,7.0,5.1,14.9,7.0,6.37,0.0
2018,6,13,19,45,21.0,3.5,5.05,14.6,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,14.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,13.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,14,4,45,20.0,5.5,4.9,12.45,6.0,0.0,0.0
2018,6,14,5,0,40.0,11.0,4.9,12.5,12.0,10.01,0.0
2018,6,14,5,15,77.0,20.0,4.85,12.75,27.5,16.47,4.7
2018,6,14,5,30,114.0,29.0,4.8,13.0,43.0,23.68,14.63
2018,6,14,5,45,73.5,39.0,4.75,13.2,49.5,33.02,23.5
2018,6,14,6,0,33.0,49.0,4.7,13.4,56.0,42.59,32.37
2018,6,14,6,15,16.5,68.0,4.55,13.7,71.5,59.0,44.51
2018,6,14,6,30,0.0,87.0,4.4,14.0,87.0,75.36,58.92
2018,6,14,6,45,12.5,115.5,4.25,14.25,120.5,101.7,80.55
2018,6,14,7,0,25.0,144.0,4.1,14.5,154.0,129.4,103.09
2018,6,14,7,15,76.0,173.5,3.95,14.85,209.5,171.65,136.39
2018,6,14,7,30,127.0,203.0,3.8,15.2,265.0,221.59,176.25
2018,6,14,7,45,174.0,223.5,3.65,15.55,318.5,267.72,213.12
2018,6,14,8,0,221.0,244.0,3.5,15.9,372.0,318.97,253.92
2018,6,14,8,15,280.5,256.5,3.4,16.25,432.5,377.63,300.19
2018,6,14,8,30,340.0,269.0,3.3,16.6,493.0,439.18,348.08
2018,6,14,8,45,365.5,280.0,3.15,16.95,535.5,483.86,381.95
2018,6,14,9,0,391.0,291.0,3.0,17.3,578.0,529.99,416.24
2018,6,14,9,15,444.5,287.0,3.0,17.65,629.5,589.34,460.47
2018,6,14,9,30,498.0,283.0,3.0,18.0,681.0,646.09,502.02
2018,6,14,9,45,530.5,287.5,2.95,18.3,727.0,696.76,537.88
2018,6,14,10,0,563.0,292.0,2.9,18.6,773.0,747.89,573.39
2018,6,14,10,15,548.5,310.5,2.95,18.8,791.5,772.72,589.55
2018,6,14,10,30,534.0,329.0,3.0,19.0,810.0,794.67,603.71
2018,6,14,10,45,508.0,349.0,3.1,19.2,815.0,804.94,609.68
2018,6,14,11,0,482.0,369.0,3.2,19.4,820.0,811.95,613.44
2018,6,14,11,15,476.5,379.5,3.3,19.5,830.5,826.1,622.97
2018,6,14,11,30,471.0,390.0,3.4,19.6,841.0,837.93,630.84
2018,6,14,11,45,466.5,397.0,3.5,19.7,846.0,845.11,635.65
2018,6,14,12,0,462.0,404.0,3.6,19.8,851.0,849.97,638.92
2018,6,14,12,15,465.0,403.0,3.65,19.8,852.5,852.24,640.77
2018,6,14,12,30,468.0,402.0,3.7,19.8,854.0,852.19,641.1
2018,6,14,12,45,476.0,394.5,3.8,19.8,850.5,848.5,639.46
2018,6,14,13,0,484.0,387.0,3.9,19.8,847.0,842.39,636.19
2018,6,14,13,15,500.0,371.5,4.0,19.75,840.0,833.76,631.62
2018,6,14,13,30,516.0,356.0,4.1,19.7,833.0,822.39,625.12
2018,6,14,13,45,592.5,302.0,4.15,19.65,837.0,824.97,630.07
2018,6,14,14,0,669.0,248.0,4.2,19.6,841.0,823.31,631.78
2018,6,14,14,15,788.5,174.0,4.25,19.5,850.5,825.63,636.56
2018,6,14,14,30,908.0,100.0,4.3,19.4,860.0,816.41,631.33
2018,6,14,14,45,899.5,99.0,4.3,19.3,825.5,775.74,603.44
2018,6,14,15,0,891.0,98.0,4.3,19.2,791.0,732.84,573.81
2018,6,14,15,15,880.0,96.0,4.3,19.2,750.5,685.31,538.45
2018,6,14,15,30,869.0,94.0,4.3,19.2,710.0,636.22,500.9
2018,6,14,15,45,854.5,92.5,4.35,18.9,666.0,584.31,460.9
2018,6,14,16,0,840.0,91.0,4.4,18.6,622.0,531.68,419.06
2018,6,14,16,15,821.0,88.5,4.35,18.35,574.0,475.07,372.49
2018,6,14,16,30,802.0,86.0,4.3,18.1,526.0,418.74,324.78
2018,6,14,16,45,777.0,83.0,4.3,17.9,476.0,360.44,274.29
2018,6,14,17,0,752.0,80.0,4.3,17.7,426.0,303.75,224.07
2018,6,14,17,15,718.0,76.5,4.3,17.35,375.5,246.32,173.28
2018,6,14,17,30,684.0,73.0,4.3,17.0,325.0,189.3,123.75
2018,6,14,17,45,622.5,69.5,4.3,16.7,272.5,134.86,80.62
2018,6,14,18,0,561.0,66.0,4.3,16.4,220.0,87.48,49.58
2018,6,14,18,15,504.5,59.0,4.2,16.0,176.0,45.16,34.35
2018,6,14,18,30,448.0,52.0,4.1,15.6,132.0,41.09,30.46
2018,6,14,18,45,341.5,43.0,4.05,15.2,93.0,34.97,24.45
2018,6,14,19,0,235.0,34.0,4.0,14.8,54.0,26.74,14.71
2018,6,14,19,15,136.0,21.0,3.95,14.55,31.0,19.1,0.0
2018,6,14,19,30,37.0,8.0,3.9,14.3,8.0,7.28,0.0
2018,6,14,19,45,18.5,4.0,3.9,14.05,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,15,4,45,36.5,8.5,4.1,12.9,9.5,0.0,0.0
2018,6,15,5,0,73.0,17.0,4.2,13.0,19.0,15.46,0.0
2018,6,15,5,15,176.0,30.0,4.25,13.2,47.5,23.65,9.11
2018,6,15,5,30,279.0,43.0,4.3,13.4,76.0,33.46,22.94
2018,6,15,5,45,311.5,53.5,4.35,13.6,106.5,40.9,30.37
2018,6,15,6,0,344.0,64.0,4.4,13.8,137.0,48.04,37.15
2018,6,15,6,15,274.5,89.0,4.4,14.05,157.0,82.26,57.34
2018,6,15,6,30,205.0,114.0,4.4,14.3,177.0,114.25,82.94
2018,6,15,6,45,245.5,131.0,4.4,14.55,219.5,150.36,111.01
2018,6,15,7,0,286.0,148.0,4.4,14.8,262.0,191.31,144.54
2018,6,15,7,15,284.0,169.5,4.45,15.05,296.0,228.61,177.12
2018,6,15,7,30,282.0,191.0,4.5,15.3,330.0,265.64,209.11
2018,6,15,7,45,296.0,211.5,4.5,15.5,370.5,307.81,244.41
2018,6,15,8,0,310.0,232.0,4.5,15.7,411.0,351.24,280.11
2018,6,15,8,15,316.0,252.0,4.55,15.95,447.5,391.29,312.49
2018,6,15,8,30,322.0,272.0,4.6,16.2,484.0,431.45,344.29
2018,6,15,8,45,278.0,296.5,4.65,16.4,488.5,445.36,354.66
2018,6,15,9,0,234.0,321.0,4.7,16.6,493.0,454.57,360.9
2018,6,15,9,15,167.0,337.5,4.65,16.8,463.5,430.16,340.37
2018,6,15,9,30,100.0,354.0,4.6,17.0,434.0,398.18,313.68
2018,6,15,9,45,84.5,366.0,4.6,17.15,435.5,402.43,316.07
2018,6,15,10,0,69.0,378.0,4.6,17.3,437.0,405.29,317.22
2018,6,15,10,15,64.0,383.0,4.6,17.45,439.0,409.09,319.44
2018,6,15,10,30,59.0,388.0,4.6,17.6,441.0,412.29,321.22
2018,6,15,10,45,56.0,392.5,4.6,17.7,444.0,416.25,323.72
2018,6,15,11,0,53.0,397.0,4.6,17.8,447.0,419.78,325.92
2018,6,15,11,15,50.0,408.0,4.6,17.85,455.5,429.14,332.58
2018,6,15,11,30,47.0,419.0,4.6,17.9,464.0,438.15,338.97
2018,6,15,11,45,52.0,423.5,4.65,17.9,473.5,448.08,346.57
2018,6,15,12,0,57.0,428.0,4.7,17.9,483.0,457.69,353.96
2018,6,15,12,15,63.0,431.0,4.75,17.9,492.0,466.39,360.75
2018,6,15,12,30,69.0,434.0,4.8,17.9,501.0,474.59,367.2
2018,6,15,12,45,67.5,428.5,4.9,17.9,493.5,466.95,361.68
2018,6,15,13,0,66.0,423.0,5.0,17.9,486.0,458.91,355.92
2018,6,15,13,15,72.0,420.5,5.05,17.8,488.0,460.28,357.59
2018,6,15,13,30,78.0,418.0,5.1,17.7,490.0,461.03,358.8
2018,6,15,13,45,151.5,391.0,5.2,17.6,526.5,506.15,395.98
2018,6,15,14,0,225.0,364.0,5.3,17.5,563.0,545.5,428.39
2018,6,15,14,15,428.5,284.0,5.35,17.35,648.0,636.36,502.73
2018,6,15,14,30,632.0,204.0,5.4,17.2,733.0,707.22,560.56
2018,6,15,14,45,749.0,153.5,5.5,17.05,755.0,719.76,572.7
2018,6,15,15,0,866.0,103.0,5.6,16.9,777.0,720.25,575.54
2018,6,15,15,15,807.5,119.0,5.6,16.9,721.5,661.84,529.64
2018,6,15,15,30,749.0,135.0,5.6,16.9,666.0,602.91,482.93
2018,6,15,15,45,783.5,114.0,5.6,16.5,638.5,565.51,453.75
2018,6,15,16,0,818.0,93.0,5.6,16.1,611.0,522.7,418.95
2018,6,15,16,15,730.5,111.0,5.55,15.9,546.5,454.31,362.11
2018,6,15,16,30,643.0,129.0,5.5,15.7,482.0,391.23,309.0
2018,6,15,16,45,596.0,125.5,5.45,15.45,428.5,332.59,258.76
2018,6,15,17,0,549.0,122.0,5.4,15.2,375.0,278.32,211.63
2018,6,15,17,15,540.5,109.0,5.35,14.95,333.5,229.82,168.03
2018,6,15,17,30,532.0,96.0,5.3,14.7,292.0,181.89,125.39
2018,6,15,17,45,490.5,87.0,5.25,14.4,246.5,134.08,86.6
2018,6,15,18,0,449.0,78.0,5.2,14.1,201.0,89.67,55.59
2018,6,15,18,15,364.5,67.5,5.1,13.8,154.5,50.41,39.33
2018,6,15,18,30,280.0,57.0,5.0,13.5,108.0,43.18,32.57
2018,6,15,18,45,173.0,41.5,4.9,13.25,70.0,31.8,21.94
2018,6,15,19,0,66.0,26.0,4.8,13.0,32.0,21.14,10.69
2018,6,15,19,15,38.0,15.5,4.75,12.9,18.5,12.75,0.0
2018,6,15,19,30,10.0,5.0,4.7,12.8,5.0,4.55,0.0
2018,6,15,19,45,5.0,2.5,4.65,12.7,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,16,4,45,29.5,8.0,2.1,13.15,9.0,0.0,0.0
2018,6,16,5,0,59.0,16.0,2.0,13.2,18.0,14.55,0.0
2018,6,16,5,15,128.5,29.5,2.0,13.4,42.0,23.19,8.74
2018,6,16,5,30,198.0,43.0,2.0,13.6,66.0,33.3,22.8
2018,6,16,5,45,255.0,56.0,2.0,13.8,100.5,42.66,31.91
2018,6,16,6,0,312.0,69.0,2.0,14.0,135.0,51.68,40.36
2018,6,16,6,15,319.0,85.0,2.0,14.25,168.0,78.89,53.36
2018,6,16,6,30,326.0,101.0,2.0,14.5,201.0,115.42,78.59
2018,6,16,6,45,348.5,117.5,2.0,14.75,241.5,155.83,110.64
2018,6,16,7,0,371.0,134.0,2.0,15.0,282.0,198.91,146.81
2018,6,16,7,15,363.5,156.0,2.0,15.35,317.5,240.64,183.31
2018,6,16,7,30,356.0,178.0,2.0,15.7,353.0,279.52,216.91
2018,6,16,7,45,351.5,200.5,1.95,16.0,388.5,320.05,250.82
2018,6,16,8,0,347.0,223.0,1.9,16.3,424.0,359.76,283.03
2018,6,16,8,15,344.5,246.0,1.9,16.65,459.0,400.04,314.7
2018,6,16,8,30,342.0,269.0,1.9,17.0,494.0,439.54,344.85
2018,6,16,8,45,354.0,286.0,1.9,17.35,532.5,481.55,376.26
2018,6,16,9,0,366.0,303.0,1.9,17.7,571.0,523.87,407.18
2018,6,16,9,15,380.5,315.0,1.95,18.05,606.5,563.46,435.78
2018,6,16,9,30,395.0,327.0,2.0,18.4,642.0,603.14,463.97
2018,6,16,9,45,406.5,335.0,2.05,18.75,671.0,643.38,492.01
2018,6,16,10,0,418.0,343.0,2.1,19.1,700.0,676.84,514.93
2018,6,16,10,15,425.0,353.0,2.25,19.35,726.0,707.52,536.36
2018,6,16,10,30,432.0,363.0,2.4,19.6,752.0,736.95,556.76
2018,6,16,10,45,434.5,372.5,2.5,19.85,771.5,760.51,572.57
2018,6,16,11,0,437.0,382.0,2.6,20.1,791.0,782.32,587.15
2018,6,16,11,15,437.5,390.0,2.7,20.25,804.0,799.04,598.4
2018,6,16,11,30,438.0,398.0,2.8,20.4,817.0,813.76,608.31
2018,6,16,11,45,441.5,402.0,2.95,20.5,827.0,825.53,616.79
2018,6,16,12,0,445.0,406.0,3.1,20.6,837.0,835.17,623.86
2018,6,16,12,15,447.5,405.0,3.3,20.6,838.0,837.02,626.24
2018,6,16,12,30,450.0,404.0,3.5,20.6,839.0,836.62,627.12
2018,6,16,12,45,447.5,398.5,3.65,20.55,828.0,825.08,620.2
2018,6,16,13,0,445.0,393.0,3.8,20.5,817.0,811.44,611.83
2018,6,16,13,15,449.5,382.5,3.95,20.4,804.5,797.57,603.61
2018,6,16,13,30,454.0,372.0,4.1,20.3,792.0,781.54,593.78
2018,6,16,13,45,534.5,320.5,4.25,20.15,803.5,791.73,604.75
2018,6,16,14,0,615.0,269.0,4.4,20.0,815.0,796.97,612.01
2018,6,16,14,15,748.0,193.5,4.5,19.75,835.5,815.01,629.71
2018,6,16,14,30,881.0,118.0,4.6,19.5,856.0,812.92,630.36
2018,6,16,14,45,872.0,116.5,4.7,19.25,821.5,772.45,603.32
2018,6,16,15,0,863.0,115.0,4.8,19.0,787.0,729.85,574.11
2018,6,16,15,15,794.0,131.5,4.8,19.0,725.0,665.25,524.73
2018,6,16,15,30,725.0,148.0,4.8,19.0,663.0,600.8,474.79
2018,6,16,15,45,566.0,178.0,4.95,18.4,564.5,500.59,397.44
2018,6,16,16,0,407.0,208.0,5.1,17.8,466.0,410.34,326.47
2018,6,16,16,15,329.0,209.0,5.2,17.5,407.0,346.4,275.39
2018,6,16,16,30,251.0,210.0,5.3,17.2,348.0,294.2,233.3
2018,6,16,16,45,328.5,180.0,5.4,16.85,343.0,279.4,219.22
2018,6,16,17,0,406.0,150.0,5.5,16.5,338.0,257.11,197.19
2018,6,16,17,15,456.0,127.0,5.55,16.1,314.5,222.82,164.63
2018,6,16,17,30,506.0,104.0,5.6,15.7,291.0,182.56,126.65
2018,6,16,17,45,493.5,91.0,5.65,15.35,251.0,138.4,89.79
2018,6,16,18,0,481.0,78.0,5.7,15.0,211.0,93.65,57.55
2018,6,16,18,15,423.5,69.0,5.6,14.65,168.5,52.07,40.67
2018,6,16,18,30,366.0,60.0,5.5,14.3,126.0,45.73,34.71
2018,6,16,18,45,273.5,49.0,5.4,13.95,90.0,37.87,27.13
2018,6,16,19,0,181.0,38.0,5.3,13.6,54.0,29.82,17.51
2018,6,16,19,15,101.5,23.0,5.25,13.4,31.0,18.42,0.0
2018,6,16,19,30,22.0,8.0,5.2,13.2,8.0,7.28,0.0
2018,6,16,19,45,11.0,4.0,5.1,13.05,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.95,12.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,17,4,45,11.5,6.5,3.25,13.75,7.0,0.0,0.0
2018,6,17,5,0,23.0,13.0,3.2,13.8,14.0,11.82,0.0
2018,6,17,5,15,39.5,27.0,3.2,13.95,31.0,22.33,8.05
2018,6,17,5,30,56.0,41.0,3.2,14.1,48.0,33.56,22.94
2018,6,17,5,45,82.0,59.0,3.2,14.25,74.0,47.43,35.99
2018,6,17,6,0,108.0,77.0,3.2,14.4,100.0,61.04,48.53
2018,6,17,6,15,169.5,94.0,3.15,14.55,141.0,80.75,58.84
2018,6,17,6,30,231.0,111.0,3.1,14.7,182.0,114.18,81.63
2018,6,17,6,45,223.0,126.0,3.05,14.85,204.5,142.15,104.86
2018,6,17,7,0,215.0,141.0,3.0,15.0,227.0,169.07,128.44
2018,6,17,7,15,127.5,162.0,2.95,15.15,215.0,177.09,138.96
2018,6,17,7,30,40.0,183.0,2.9,15.3,203.0,173.43,138.31
2018,6,17,7,45,34.5,193.0,2.85,15.5,211.5,183.72,146.55
2018,6,17,8,0,29.0,203.0,2.8,15.7,220.0,193.24,153.93
2018,6,17,8,15,24.0,212.5,2.75,15.95,227.5,199.78,158.73
2018,6,17,8,30,19.0,222.0,2.7,16.2,235.0,207.23,164.13
2018,6,17,8,45,21.0,241.0,2.65,16.5,256.0,226.8,179.15
2018,6,17,9,0,23.0,260.0,2.6,16.8,277.0,246.59,194.15
2018,6,17,9,15,34.0,291.0,2.55,17.1,317.5,288.7,226.58
2018,6,17,9,30,45.0,322.0,2.5,17.4,358.0,327.88,256.19
2018,6,17,9,45,63.5,352.0,2.4,17.7,405.0,372.92,289.99
2018,6,17,10,0,82.0,382.0,2.3,18.0,452.0,419.35,324.22
2018,6,17,10,15,143.5,397.0,2.25,18.35,524.5,497.27,382.36
2018,6,17,10,30,205.0,412.0,2.2,18.7,597.0,570.33,435.49
2018,6,17,10,45,236.5,422.0,2.15,19.0,640.0,623.13,472.29
2018,6,17,11,0,268.0,432.0,2.1,19.3,683.0,667.85,503.01
2018,6,17,11,15,273.0,446.5,2.1,19.6,705.0,692.26,518.79
2018,6,17,11,30,278.0,461.0,2.1,19.9,727.0,715.52,533.81
2018,6,17,11,45,297.5,460.0,2.05,20.15,746.5,736.34,547.47
2018,6,17,12,0,317.0,459.0,2.0,20.4,766.0,755.85,560.14
2018,6,17,12,15,316.5,459.0,2.05,20.6,765.0,755.7,559.77
2018,6,17,12,30,316.0,459.0,2.1,20.8,764.0,753.86,558.48
2018,6,17,12,45,317.0,452.0,2.1,20.95,756.0,745.06,552.42
2018,6,17,13,0,318.0,445.0,2.1,21.1,748.0,734.66,545.36
2018,6,17,13,15,316.0,437.0,2.15,21.15,734.0,719.01,535.2
2018,6,17,13,30,314.0,429.0,2.2,21.2,720.0,701.97,524.09
2018,6,17,13,45,405.0,370.0,2.25,21.3,735.5,724.43,542.92
2018,6,17,14,0,496.0,311.0,2.3,21.4,751.0,734.14,552.57
2018,6,17,14,15,680.5,213.0,2.35,21.35,795.5,778.6,588.59
2018,6,17,14,30,865.0,115.0,2.4,21.3,840.0,797.82,604.11
2018,6,17,14,45,856.5,113.0,2.45,21.25,806.0,757.88,577.57
2018,6,17,15,0,848.0,111.0,2.5,21.2,772.0,715.84,549.38
2018,6,17,15,15,836.0,109.0,2.5,21.2,732.5,669.55,515.82
2018,6,17,15,30,824.0,107.0,2.5,21.2,693.0,623.61,481.65
2018,6,17,15,45,808.5,105.0,2.55,20.95,649.5,572.18,443.17
2018,6,17,16,0,793.0,103.0,2.6,20.7,606.0,520.26,403.07
2018,6,17,16,15,773.0,100.0,2.65,20.45,559.0,465.05,359.15
2018,6,17,16,30,753.0,97.0,2.7,20.2,512.0,410.38,314.21
2018,6,17,16,45,727.0,93.0,2.75,19.95,463.0,353.45,266.24
2018,6,17,17,0,701.0,89.0,2.8,19.7,414.0,295.95,216.75
2018,6,17,17,15,666.0,85.0,2.85,19.25,364.5,240.37,168.67
2018,6,17,17,30,631.0,81.0,2.9,18.8,315.0,188.19,124.03
2018,6,17,17,45,582.0,75.5,2.9,18.35,266.5,136.59,83.09
2018,6,17,18,0,533.0,70.0,2.9,17.9,218.0,90.62,52.35
2018,6,17,18,15,466.5,62.5,2.85,17.4,173.0,48.7,37.27
2018,6,17,18,30,400.0,55.0,2.8,16.9,128.0,43.48,32.41
2018,6,17,18,45,305.5,44.5,2.75,16.4,90.5,34.43,23.93
2018,6,17,19,0,211.0,34.0,2.7,15.9,53.0,26.66,15.03
2018,6,17,19,15,122.5,21.0,2.65,15.6,30.5,16.67,0.0
2018,6,17,19,30,34.0,8.0,2.6,15.3,8.0,7.28,0.0
2018,6,17,19,45,17.0,4.0,2.5,15.0,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.6,13.2,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.4,4.0,3.64,0.0
2018,6,18,5,15,0.0,11.0,1.75,13.75,11.0,9.66,0.23
2018,6,18,5,30,0.0,18.0,1.8,14.1,18.0,15.83,7.86
2018,6,18,5,45,0.0,28.0,1.8,14.45,28.0,24.66,16.06
2018,6,18,6,0,0.0,38.0,1.8,14.8,38.0,33.5,24.16
2018,6,18,6,15,0.0,49.5,1.8,15.1,49.5,43.69,31.72
2018,6,18,6,30,0.0,61.0,1.8,15.4,61.0,53.9,40.42
2018,6,18,6,45,0.0,79.0,1.75,15.7,79.0,69.46,53.49
2018,6,18,7,0,0.0,97.0,1.7,16.0,97.0,85.11,66.42
2018,6,18,7,15,7.5,128.0,1.65,16.4,131.5,114.06,89.9
2018,6,18,7,30,15.0,159.0,1.6,16.8,166.0,144.16,113.99
2018,6,18,7,45,25.5,189.0,1.6,17.15,203.0,176.66,139.69
2018,6,18,8,0,36.0,219.0,1.6,17.5,240.0,210.26,165.95
2018,6,18,8,15,117.0,245.5,1.6,17.85,321.0,281.09,221.29
2018,6,18,8,30,198.0,272.0,1.6,18.2,402.0,357.76,280.3
2018,6,18,8,45,244.0,296.0,1.65,18.55,467.0,423.47,329.74
2018,6,18,9,0,290.0,320.0,1.7,18.9,532.0,489.26,378.36
2018,6,18,9,15,318.5,331.5,1.75,19.25,576.0,534.94,411.34
2018,6,18,9,30,347.0,343.0,1.8,19.6,620.0,582.05,444.95
2018,6,18,9,45,357.0,354.5,1.85,19.95,650.0,615.99,468.36
2018,6,18,10,0,367.0,366.0,1.9,20.3,680.0,649.44,491.2
2018,6,18,10,15,373.5,374.0,1.95,20.6,702.0,675.99,509.04
2018,6,18,10,30,380.0,382.0,2.0,20.9,724.0,701.48,526.03
2018,6,18,10,45,315.0,411.5,2.1,21.15,699.5,682.74,510.84
2018,6,18,11,0,250.0,441.0,2.2,21.4,675.0,659.89,492.95
2018,6,18,11,15,230.0,456.5,2.3,21.55,674.0,652.48,487.38
2018,6,18,11,30,210.0,472.0,2.4,21.7,673.0,652.55,486.76
2018,6,18,11,45,250.5,463.5,2.5,21.85,705.0,695.05,517.46
2018,6,18,12,0,291.0,455.0,2.6,22.0,737.0,727.14,540.61
2018,6,18,12,15,279.5,457.0,2.7,22.05,727.5,718.43,534.45
2018,6,18,12,30,268.0,459.0,2.8,22.1,718.0,708.21,527.54
2018,6,18,12,45,246.0,461.0,2.9,22.15,697.0,686.75,512.52
2018,6,18,13,0,224.0,463.0,3.0,22.2,676.0,654.88,490.32
2018,6,18,13,15,241.0,446.0,3.05,22.1,672.0,658.87,494.45
2018,6,18,13,30,258.0,429.0,3.1,22.0,668.0,651.73,490.66
2018,6,18,13,45,315.5,398.5,3.15,21.95,683.5,665.39,502.7
2018,6,18,14,0,373.0,368.0,3.2,21.9,699.0,675.08,511.71
2018,6,18,14,15,545.5,274.0,3.25,21.7,740.5,723.17,551.15
2018,6,18,14,30,718.0,180.0,3.3,21.5,782.0,752.52,576.6
2018,6,18,14,45,785.5,143.5,3.35,21.35,777.0,738.53,568.46
2018,6,18,15,0,853.0,107.0,3.4,21.2,772.0,716.03,554.06
2018,6,18,15,15,841.5,105.5,3.4,21.2,733.0,670.39,520.31
2018,6,18,15,30,830.0,104.0,3.4,21.2,694.0,623.31,484.85
2018,6,18,15,45,816.0,101.5,3.45,20.75,651.0,573.64,447.42
2018,6,18,16,0,802.0,99.0,3.5,20.3,608.0,521.71,407.07
2018,6,18,16,15,784.5,95.5,3.5,20.05,561.5,466.78,362.71
2018,6,18,16,30,767.0,92.0,3.5,19.8,515.0,412.13,317.17
2018,6,18,16,45,743.0,88.5,3.5,19.5,466.5,355.65,269.03
2018,6,18,17,0,719.0,85.0,3.5,19.2,418.0,300.73,221.06
2018,6,18,17,15,685.5,81.0,3.5,18.8,368.5,242.22,170.12
2018,6,18,17,30,652.0,77.0,3.5,18.4,319.0,189.21,124.35
2018,6,18,17,45,607.0,71.5,3.45,18.05,270.5,136.88,82.37
2018,6,18,18,0,562.0,66.0,3.4,17.7,222.0,89.66,50.46
2018,6,18,18,15,497.0,59.0,3.3,17.25,176.5,46.36,35.25
2018,6,18,18,30,432.0,52.0,3.2,16.8,131.0,40.85,30.13
2018,6,18,18,45,337.0,42.5,3.15,16.4,93.0,34.28,23.83
2018,6,18,19,0,242.0,33.0,3.1,16.0,55.0,25.9,14.55
2018,6,18,19,15,142.0,20.5,3.05,15.7,31.5,16.27,0.0
2018,6,18,19,30,42.0,8.0,3.0,15.4,8.0,7.28,0.0
2018,6,18,19,45,21.0,4.0,3.0,15.15,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,4,45,2.0,2.0,2.75,13.35,2.0,0.0,0.0
2018,6,19,5,0,4.0,4.0,2.8,13.5,4.0,3.64,0.0
2018,6,19,5,15,56.0,13.5,2.8,13.7,20.0,11.32,1.13
2018,6,19,5,30,108.0,23.0,2.8,13.9,36.0,17.58,9.34
2018,6,19,5,45,192.0,29.5,2.8,14.1,65.0,22.35,14.03
2018,6,19,6,0,276.0,36.0,2.8,14.3,94.0,26.07,17.59
2018,6,19,6,15,138.0,38.0,2.8,14.5,67.0,34.44,20.42
2018,6,19,6,30,0.0,40.0,2.8,14.7,40.0,35.26,24.62
2018,6,19,6,45,0.0,47.0,2.8,14.85,47.0,41.46,29.88
2018,6,19,7,0,0.0,54.0,2.8,15.0,54.0,47.68,35.07
2018,6,19,7,15,0.0,72.5,2.75,15.25,72.5,64.12,48.81
2018,6,19,7,30,0.0,91.0,2.7,15.5,91.0,80.48,62.29
2018,6,19,7,45,0.0,111.0,2.65,15.75,111.0,98.08,76.62
2018,6,19,8,0,0.0,131.0,2.6,16.0,131.0,115.79,90.86
2018,6,19,8,15,35.0,141.5,2.55,16.4,164.5,144.4,113.96
2018,6,19,8,30,70.0,152.0,2.5,16.8,198.0,178.87,141.86
2018,6,19,8,45,36.5,163.0,2.5,17.2,187.0,169.09,133.14
2018,6,19,9,0,3.0,174.0,2.5,17.6,176.0,156.68,122.1
2018,6,19,9,15,6.0,196.5,2.5,18.0,201.0,179.25,139.7
2018,6,19,9,30,9.0,219.0,2.5,18.4,226.0,202.18,157.33
2018,6,19,9,45,22.0,273.5,2.5,18.85,292.0,267.77,208.12
2018,6,19,10,0,35.0,328.0,2.5,19.3,358.0,330.65,255.6
2018,6,19,10,15,47.5,356.5,2.55,19.6,398.5,369.95,284.77
2018,6,19,10,30,60.0,385.0,2.6,19.9,439.0,410.01,314.26
2018,6,19,10,45,71.0,401.5,2.6,20.2,467.0,437.89,334.36
2018,6,19,11,0,82.0,418.0,2.6,20.5,495.0,466.0,354.51
2018,6,19,11,15,149.5,442.5,2.7,20.65,585.0,564.44,427.39
2018,6,19,11,30,217.0,467.0,2.8,20.8,675.0,654.21,492.2
2018,6,19,11,45,239.0,468.5,2.85,20.95,699.0,688.87,516.17
2018,6,19,12,0,261.0,470.0,2.9,21.1,723.0,712.93,533.12
2018,6,19,12,15,306.0,451.0,3.05,21.15,747.0,737.85,552.3
2018,6,19,12,30,351.0,432.0,3.2,21.2,771.0,761.0,570.23
2018,6,19,12,45,396.0,411.5,3.3,21.2,791.0,780.49,585.53
2018,6,19,13,0,441.0,391.0,3.4,21.2,811.0,805.85,604.72
2018,6,19,13,15,458.5,379.0,3.55,21.15,809.5,802.68,603.94
2018,6,19,13,30,476.0,367.0,3.7,21.1,808.0,796.87,601.49
2018,6,19,13,45,546.5,315.5,3.85,21.05,810.0,797.88,605.58
2018,6,19,14,0,617.0,264.0,4.0,21.0,812.0,794.62,606.46
2018,6,19,14,15,752.5,184.5,4.1,20.8,831.0,807.03,619.72
2018,6,19,14,30,888.0,105.0,4.2,20.6,850.0,807.09,621.45
2018,6,19,14,45,879.5,103.5,4.35,20.4,816.0,766.9,594.67
2018,6,19,15,0,871.0,102.0,4.5,20.2,782.0,724.52,566.49
2018,6,19,15,15,860.0,100.0,4.5,20.2,742.5,678.03,531.8
2018,6,19,15,30,849.0,98.0,4.5,20.2,703.0,630.02,495.08
2018,6,19,15,45,835.5,95.5,4.55,19.7,659.5,578.83,456.06
2018,6,19,16,0,822.0,93.0,4.6,19.2,616.0,527.02,415.25
2018,6,19,16,15,804.0,90.0,4.6,18.85,569.0,471.36,369.77
2018,6,19,16,30,786.0,87.0,4.6,18.5,522.0,415.98,323.09
2018,6,19,16,45,762.0,84.0,4.6,18.15,473.0,358.97,273.86
2018,6,19,17,0,738.0,81.0,4.6,17.8,424.0,303.47,224.76
2018,6,19,17,15,706.5,76.5,4.55,17.4,374.0,246.53,174.31
2018,6,19,17,30,675.0,72.0,4.5,17.0,324.0,189.77,124.79
2018,6,19,17,45,631.0,67.5,4.45,16.55,275.5,137.1,82.05
2018,6,19,18,0,587.0,63.0,4.4,16.1,227.0,89.35,49.54
2018,6,19,18,15,523.5,56.5,4.3,15.7,181.0,44.94,34.22
2018,6,19,18,30,460.0,50.0,4.2,15.3,135.0,39.13,28.82
2018,6,19,18,45,365.0,41.0,4.05,14.9,96.0,32.93,22.83
2018,6,19,19,0,270.0,32.0,3.9,14.5,57.0,26.54,15.25
2018,6,19,19,15,160.0,20.0,3.85,14.3,32.5,15.88,0.0
2018,6,19,19,30,50.0,8.0,3.8,14.1,8.0,7.28,0.0
2018,6,19,19,45,25.0,4.0,3.75,13.9,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,20,4,45,42.0,6.0,3.45,12.35,7.0,0.0,0.0
2018,6,20,5,0,84.0,12.0,3.6,12.5,14.0,10.91,0.0
2018,6,20,5,15,187.5,22.0,3.65,12.75,40.0,17.84,4.9
2018,6,20,5,30,291.0,32.0,3.7,13.0,66.0,25.47,16.1
2018,6,20,5,45,205.5,32.5,3.7,13.3,62.0,24.65,16.1
2018,6,20,6,0,120.0,33.0,3.7,13.6,58.0,24.26,16.02
2018,6,20,6,15,60.0,40.0,3.7,13.9,52.5,36.96,24.62
2018,6,20,6,30,0.0,47.0,3.7,14.2,47.0,41.46,29.98
2018,6,20,6,45,0.0,55.0,3.65,14.5,55.0,48.56,35.98
2018,6,20,7,0,0.0,63.0,3.6,14.8,63.0,55.66,41.88
2018,6,20,7,15,0.0,82.0,3.6,15.1,82.0,72.53,55.93
2018,6,20,7,30,0.0,101.0,3.6,15.4,101.0,89.17,69.59
2018,6,20,7,45,0.0,120.0,3.6,15.75,120.0,105.93,83.16
2018,6,20,8,0,0.0,139.0,3.6,16.1,139.0,122.79,96.64
2018,6,20,8,15,3.0,164.5,3.6,16.4,166.5,146.99,115.98
2018,6,20,8,30,6.0,190.0,3.6,16.7,194.0,171.67,135.49
2018,6,20,8,45,19.5,234.0,3.6,17.05,248.0,219.58,173.47
2018,6,20,9,0,33.0,278.0,3.6,17.4,302.0,273.39,215.47
2018,6,20,9,15,50.5,312.5,3.65,17.7,351.5,319.69,251.15
2018,6,20,9,30,68.0,347.0,3.7,18.0,401.0,367.69,287.69
2018,6,20,9,45,93.0,370.0,3.7,18.25,447.5,412.24,321.41
2018,6,20,10,0,118.0,393.0,3.7,18.5,494.0,466.28,361.79
2018,6,20,10,15,121.5,402.5,3.8,18.7,509.0,483.68,374.16
2018,6,20,10,30,125.0,412.0,3.9,18.9,524.0,500.77,386.42
2018,6,20,10,45,162.0,409.0,4.0,19.15,558.0,535.35,412.62
2018,6,20,11,0,199.0,406.0,4.1,19.4,592.0,570.75,439.18
2018,6,20,11,15,256.5,420.0,4.25,19.45,663.5,651.18,498.84
2018,6,20,11,30,314.0,434.0,4.4,19.5,735.0,723.01,551.52
2018,6,20,11,45,351.5,428.5,4.5,19.6,767.5,756.85,576.36
2018,6,20,12,0,389.0,423.0,4.6,19.7,800.0,789.43,600.44
2018,6,20,12,15,430.0,411.0,4.7,19.65,827.0,825.55,627.36
2018,6,20,12,30,471.0,399.0,4.8,19.6,854.0,851.73,647.37
2018,6,20,12,45,478.5,391.0,4.9,19.6,850.0,847.29,645.11
2018,6,20,13,0,486.0,383.0,5.0,19.6,846.0,840.44,641.33
2018,6,20,13,15,500.0,368.5,5.05,19.55,838.0,831.09,635.92
2018,6,20,13,30,514.0,354.0,5.1,19.5,830.0,819.08,628.6
2018,6,20,13,45,591.0,300.5,5.15,19.4,835.5,822.97,634.7
2018,6,20,14,0,668.0,247.0,5.2,19.3,841.0,822.54,637.46
2018,6,20,14,15,793.5,173.5,5.2,19.2,856.5,830.74,646.27
2018,6,20,14,30,919.0,100.0,5.2,19.1,872.0,827.09,644.75
2018,6,20,14,45,911.5,98.0,5.2,18.95,837.0,786.09,616.34
2018,6,20,15,0,904.0,96.0,5.2,18.8,802.0,742.73,586.1
2018,6,20,15,15,893.0,94.5,5.2,18.8,762.0,695.37,550.62
2018,6,20,15,30,882.0,93.0,5.2,18.8,722.0,646.41,512.67
2018,6,20,15,45,869.0,90.5,5.15,18.45,677.5,593.99,471.63
2018,6,20,16,0,856.0,88.0,5.1,18.1,633.0,540.67,428.71
2018,6,20,16,15,839.0,85.5,5.05,17.85,585.5,484.82,382.36
2018,6,20,16,30,822.0,83.0,5.0,17.6,538.0,427.95,333.86
2018,6,20,16,45,799.5,79.5,4.95,17.3,488.0,369.06,282.54
2018,6,20,17,0,777.0,76.0,4.9,17.0,438.0,311.46,231.16
2018,6,20,17,15,746.0,72.5,4.85,16.65,387.0,253.32,179.19
2018,6,20,17,30,715.0,69.0,4.8,16.3,336.0,198.03,130.39
2018,6,20,17,45,672.5,64.5,4.7,15.95,286.0,143.47,85.74
2018,6,20,18,0,630.0,60.0,4.6,15.6,236.0,90.35,48.81
2018,6,20,18,15,566.5,54.0,4.5,15.25,188.5,43.72,33.21
2018,6,20,18,30,503.0,48.0,4.4,14.9,141.0,37.5,27.44
2018,6,20,18,45,405.5,40.5,4.3,14.55,101.0,32.54,22.54
2018,6,20,19,0,308.0,33.0,4.2,14.2,61.0,27.54,16.15
2018,6,20,19,15,184.5,21.0,4.15,14.0,35.0,17.88,0.0
2018,6,20,19,30,61.0,9.0,4.1,13.8,9.0,8.19,0.0
2018,6,20,19,45,30.5,4.5,4.1,13.6,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,21,4,45,61.0,8.0,3.8,12.1,9.5,0.0,0.0
2018,6,21,5,0,122.0,16.0,3.9,12.3,19.0,14.55,0.0
2018,6,21,5,15,244.5,26.5,3.9,12.55,49.5,22.24,7.24
2018,6,21,5,30,367.0,37.0,3.9,12.8,80.0,30.25,20.17
2018,6,21,5,45,310.5,44.0,3.95,13.1,92.0,34.35,24.64
2018,6,21,6,0,254.0,51.0,4.0,13.4,104.0,38.05,28.31
