Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,16,45,663.0,99.0,3.45,21.35,432.0,353.34,269.26
2018,7,20,17,0,634.0,95.0,3.4,21.0,384.0,299.34,223.07
2018,7,20,17,15,597.5,90.0,3.35,20.55,336.0,244.89,176.21
2018,7,20,17,30,561.0,85.0,3.3,20.1,288.0,194.1,132.57
2018,7,20,17,45,510.5,78.5,3.25,19.7,241.0,143.83,91.65
2018,7,20,18,0,460.0,72.0,3.2,19.3,194.0,99.5,59.53
2018,7,20,18,15,394.5,62.0,3.1,18.95,151.0,56.66,35.6
2018,7,20,18,30,329.0,52.0,3.0,18.6,108.0,39.72,28.76
2018,7,20,18,45,238.5,40.0,2.95,18.2,73.5,30.97,20.47
2018,7,20,19,0,148.0,28.0,2.9,17.8,39.0,21.98,8.51
2018,7,20,19,15,80.5,15.5,2.85,17.7,21.0,14.1,0.0
2018,7,20,19,30,13.0,3.0,2.8,17.6,3.0,0.0,0.0
2018,7,20,19,45,6.5,1.5,2.7,17.45,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,21,4,45,6.0,2.0,1.85,16.05,2.0,0.0,0.0
2018,7,21,5,0,12.0,4.0,1.9,16.1,4.0,0.0,0.0
2018,7,21,5,15,65.5,15.5,1.95,16.4,19.5,14.1,0.0
2018,7,21,5,30,119.0,27.0,2.0,16.7,35.0,21.21,6.02
2018,7,21,5,45,200.0,41.5,2.05,17.05,68.5,32.16,21.4
2018,7,21,6,0,281.0,56.0,2.1,17.4,102.0,42.75,31.49
2018,7,21,6,15,226.0,72.0,2.1,17.75,117.0,60.16,42.36
2018,7,21,6,30,171.0,88.0,2.1,18.1,132.0,85.6,59.86
2018,7,21,6,45,176.0,112.0,2.1,18.5,166.0,119.25,86.48
2018,7,21,7,0,181.0,136.0,2.1,18.9,200.0,153.78,115.02
2018,7,21,7,15,237.5,151.0,2.1,19.35,249.0,195.6,148.02
2018,7,21,7,30,294.0,166.0,2.1,19.8,298.0,243.79,186.62
2018,7,21,7,45,310.0,184.0,2.1,20.2,338.0,285.5,220.79
2018,7,21,8,0,326.0,202.0,2.1,20.6,378.0,328.73,255.47
2018,7,21,8,15,321.0,226.0,2.15,21.0,412.5,368.36,286.65
2018,7,21,8,30,316.0,250.0,2.2,21.4,447.0,407.05,316.21
2018,7,21,8,45,316.5,270.0,2.2,21.8,479.5,444.34,343.88
2018,7,21,9,0,317.0,290.0,2.2,22.2,512.0,481.03,370.42
2018,7,21,9,15,302.0,316.0,2.25,22.5,537.5,511.94,392.14
2018,7,21,9,30,287.0,342.0,2.3,22.8,563.0,540.83,411.94
2018,7,21,9,45,323.0,346.5,2.35,23.1,605.5,586.77,444.86
2018,7,21,10,0,359.0,351.0,2.4,23.4,648.0,634.24,478.3
2018,7,21,10,15,378.0,356.5,2.45,23.65,679.0,669.49,502.5
2018,7,21,10,30,397.0,362.0,2.5,23.9,710.0,713.14,532.15
2018,7,21,10,45,359.0,384.5,2.55,24.1,705.0,704.3,524.3
2018,7,21,11,0,321.0,407.0,2.6,24.3,700.0,700.92,520.39
2018,7,21,11,15,274.0,428.5,2.7,24.4,681.5,685.24,508.17
2018,7,21,11,30,227.0,450.0,2.8,24.5,663.0,655.72,486.48
2018,7,21,11,45,237.5,444.0,2.85,24.65,668.5,674.36,499.61
2018,7,21,12,0,248.0,438.0,2.9,24.8,674.0,680.76,504.13
2018,7,21,12,15,266.5,435.5,2.95,24.8,689.5,697.04,516.04
2018,7,21,12,30,285.0,433.0,3.0,24.8,705.0,711.84,526.88
2018,7,21,12,45,295.5,429.5,3.05,24.8,709.5,716.29,530.45
2018,7,21,13,0,306.0,426.0,3.1,24.8,714.0,719.02,532.96
2018,7,21,13,15,323.5,414.0,3.15,24.7,714.0,718.24,533.62
2018,7,21,13,30,341.0,402.0,3.2,24.6,714.0,715.41,532.91
2018,7,21,13,45,352.5,379.0,3.2,24.5,695.0,694.31,519.39
2018,7,21,14,0,364.0,356.0,3.2,24.4,676.0,671.29,504.53
2018,7,21,14,15,546.0,259.5,3.2,24.25,722.0,731.95,552.7
2018,7,21,14,30,728.0,163.0,3.2,24.1,768.0,764.38,579.66
2018,7,21,14,45,764.5,138.0,3.2,23.95,750.0,741.2,564.41
2018,7,21,15,0,801.0,113.0,3.2,23.8,732.0,708.35,542.63
2018,7,21,15,15,788.5,111.5,3.2,23.8,694.0,667.19,513.17
2018,7,21,15,30,776.0,110.0,3.2,23.8,656.0,620.83,478.94
2018,7,21,15,45,647.0,146.5,3.2,23.3,582.0,540.04,418.15
2018,7,21,16,0,518.0,183.0,3.2,22.8,508.0,464.63,360.54
2018,7,21,16,15,549.0,158.5,3.25,22.45,478.5,430.89,334.33
2018,7,21,16,30,580.0,134.0,3.3,22.1,449.0,389.41,300.66
2018,7,21,16,45,600.5,116.0,3.3,21.8,414.5,345.41,263.38
2018,7,21,17,0,621.0,98.0,3.3,21.5,380.0,298.23,222.06
2018,7,21,17,15,542.0,99.0,3.3,21.05,323.5,238.4,172.4
2018,7,21,17,30,463.0,100.0,3.3,20.6,267.0,185.08,128.84
2018,7,21,17,45,413.0,89.5,3.25,20.15,221.0,137.35,90.43
2018,7,21,18,0,363.0,79.0,3.2,19.7,175.0,95.52,59.91
2018,7,21,18,15,308.5,65.5,3.15,19.3,135.0,57.28,37.38
2018,7,21,18,30,254.0,52.0,3.1,18.9,95.0,39.52,28.53
2018,7,21,18,45,200.5,39.5,3.0,18.5,66.5,30.52,20.01
2018,7,21,19,0,147.0,27.0,2.9,18.1,38.0,21.2,7.4
2018,7,21,19,15,87.5,16.5,2.85,17.9,21.5,15.01,0.0
2018,7,21,19,30,28.0,6.0,2.8,17.7,5.0,0.0,0.0
2018,7,21,19,45,14.0,3.0,2.7,17.5,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,4,45,13.5,2.5,2.0,16.3,2.0,0.0,0.0
2018,7,22,5,0,27.0,5.0,2.0,16.4,4.0,0.0,0.0
2018,7,22,5,15,112.5,15.5,2.05,16.7,21.5,14.1,0.0
2018,7,22,5,30,198.0,26.0,2.1,17.0,39.0,20.54,4.6
2018,7,22,5,45,279.0,33.5,2.15,17.25,69.0,26.91,16.9
2018,7,22,6,0,360.0,41.0,2.2,17.5,99.0,31.89,22.05
2018,7,22,6,15,240.0,37.0,2.2,17.85,81.5,31.84,18.53
2018,7,22,6,30,120.0,33.0,2.2,18.2,64.0,36.27,20.46
2018,7,22,6,45,60.0,48.0,2.2,18.5,63.5,51.07,34.86
2018,7,22,7,0,0.0,63.0,2.2,18.8,63.0,55.66,41.28
2018,7,22,7,15,0.5,89.0,2.25,19.15,89.0,78.59,60.18
2018,7,22,7,30,1.0,115.0,2.3,19.5,115.0,101.57,78.82
2018,7,22,7,45,2.0,134.5,2.35,19.9,135.5,119.35,92.9
2018,7,22,8,0,3.0,154.0,2.4,20.3,156.0,137.38,107.0
2018,7,22,8,15,8.5,181.0,2.4,20.65,186.5,164.5,128.22
2018,7,22,8,30,14.0,208.0,2.4,21.0,217.0,192.41,149.79
2018,7,22,8,45,24.5,235.0,2.45,21.35,251.5,224.04,174.12
2018,7,22,9,0,35.0,262.0,2.5,21.7,286.0,261.77,202.88
2018,7,22,9,15,54.5,293.5,2.55,21.95,334.0,307.11,237.33
2018,7,22,9,30,74.0,325.0,2.6,22.2,382.0,354.36,272.75
2018,7,22,9,45,118.5,349.5,2.65,22.45,445.5,424.2,325.09
2018,7,22,10,0,163.0,374.0,2.7,22.7,509.0,489.65,373.23
2018,7,22,10,15,245.5,383.5,2.8,22.85,594.5,584.53,442.98
2018,7,22,10,30,328.0,393.0,2.9,23.0,680.0,675.0,508.04
2018,7,22,10,45,318.5,407.0,3.0,23.2,691.5,690.5,517.59
2018,7,22,11,0,309.0,421.0,3.1,23.4,703.0,704.22,526.36
2018,7,22,11,15,330.0,419.0,3.15,23.45,724.5,729.18,544.02
2018,7,22,11,30,351.0,417.0,3.2,23.5,746.0,753.21,560.92
2018,7,22,11,45,369.0,413.0,3.3,23.55,761.5,771.18,573.82
2018,7,22,12,0,387.0,409.0,3.4,23.6,777.0,787.59,585.72
2018,7,22,12,15,393.5,405.5,3.5,23.65,780.0,791.54,588.85
2018,7,22,12,30,400.0,402.0,3.6,23.7,783.0,803.29,597.26
2018,7,22,12,45,403.5,397.5,3.65,23.75,779.0,799.4,594.88
2018,7,22,13,0,407.0,393.0,3.7,23.8,775.0,793.4,591.18
2018,7,22,13,15,423.0,379.5,3.75,23.75,771.5,788.58,589.01
2018,7,22,13,30,439.0,366.0,3.8,23.7,768.0,781.27,585.13
2018,7,22,13,45,518.5,313.0,3.85,23.65,776.5,790.97,595.1
2018,7,22,14,0,598.0,260.0,3.9,23.6,785.0,796.7,602.07
2018,7,22,14,15,725.5,181.0,3.95,23.5,797.5,809.31,614.6
2018,7,22,14,30,853.0,102.0,4.0,23.4,810.0,801.49,610.35
2018,7,22,14,45,845.0,100.5,4.05,23.25,777.0,762.92,584.64
2018,7,22,15,0,837.0,99.0,4.1,23.1,744.0,722.14,557.25
2018,7,22,15,15,825.5,97.0,4.1,23.1,705.5,676.42,524.92
2018,7,22,15,30,814.0,95.0,4.1,23.1,667.0,629.24,489.64
2018,7,22,15,45,800.5,92.5,4.1,22.7,624.5,579.14,452.01
2018,7,22,16,0,787.0,90.0,4.1,22.3,582.0,529.05,413.21
2018,7,22,16,15,769.0,87.0,4.05,22.05,536.5,474.33,369.39
2018,7,22,16,30,751.0,84.0,4.0,21.8,491.0,419.88,324.45
2018,7,22,16,45,727.0,80.5,4.0,21.55,443.0,363.17,276.55
2018,7,22,17,0,703.0,77.0,4.0,21.3,395.0,307.99,228.67
2018,7,22,17,15,670.0,73.0,4.0,20.95,346.0,251.7,179.53
2018,7,22,17,30,637.0,69.0,4.0,20.6,297.0,196.21,131.27
2018,7,22,17,45,591.5,64.0,3.95,20.25,249.5,143.46,87.69
2018,7,22,18,0,546.0,59.0,3.9,19.9,202.0,95.9,53.04
2018,7,22,18,15,479.5,51.5,3.85,19.5,157.5,51.07,29.53
2018,7,22,18,30,413.0,44.0,3.8,19.1,113.0,34.49,24.15
2018,7,22,18,45,316.0,35.0,3.7,18.75,77.5,28.18,17.96
2018,7,22,19,0,219.0,26.0,3.6,18.4,42.0,21.68,6.93
2018,7,22,19,15,126.5,16.0,3.5,18.2,23.5,14.55,0.0
2018,7,22,19,30,34.0,6.0,3.4,18.0,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.35,17.8,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.15,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.7,15.2,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.7,15.2,4.0,0.0,0.0
2018,7,23,5,15,131.0,14.5,2.7,15.5,21.5,13.19,0.0
2018,7,23,5,30,228.0,24.0,2.7,15.8,39.0,20.04,3.19
2018,7,23,5,45,330.0,33.0,2.7,16.1,75.0,26.65,16.69
2018,7,23,6,0,432.0,42.0,2.7,16.4,111.0,33.05,23.14
2018,7,23,6,15,301.5,39.5,2.65,16.8,96.0,34.19,19.97
2018,7,23,6,30,171.0,37.0,2.6,17.2,81.0,43.57,24.77
2018,7,23,6,45,85.5,59.0,2.6,17.6,81.0,64.03,44.77
2018,7,23,7,0,0.0,81.0,2.6,18.0,81.0,71.27,54.51
2018,7,23,7,15,17.5,120.5,2.55,18.45,128.5,110.03,85.88
2018,7,23,7,30,35.0,160.0,2.5,18.9,176.0,152.08,119.58
2018,7,23,7,45,86.5,190.5,2.5,19.35,235.5,201.65,158.49
2018,7,23,8,0,138.0,221.0,2.5,19.8,295.0,260.6,204.73
2018,7,23,8,15,208.0,241.0,2.5,20.25,364.0,322.86,253.12
2018,7,23,8,30,278.0,261.0,2.5,20.7,433.0,397.03,309.99
2018,7,23,8,45,284.5,280.5,2.5,21.15,468.0,435.7,338.65
2018,7,23,9,0,291.0,300.0,2.5,21.6,503.0,474.42,366.85
2018,7,23,9,15,295.0,319.0,2.6,22.0,535.0,510.88,393.1
2018,7,23,9,30,299.0,338.0,2.7,22.4,567.0,546.91,418.6
2018,7,23,9,45,311.0,352.0,2.75,22.8,600.0,583.85,444.43
2018,7,23,10,0,323.0,366.0,2.8,23.2,633.0,620.68,469.8
2018,7,23,10,15,329.5,378.5,2.85,23.5,659.0,651.12,490.42
2018,7,23,10,30,336.0,391.0,2.9,23.8,685.0,680.74,510.28
2018,7,23,10,45,352.5,393.5,2.95,24.1,709.0,708.64,529.18
2018,7,23,11,0,369.0,396.0,3.0,24.4,733.0,735.8,547.43
2018,7,23,11,15,380.5,397.5,3.1,24.55,749.5,756.28,561.48
2018,7,23,11,30,392.0,399.0,3.2,24.7,766.0,775.38,574.6
2018,7,23,11,45,394.5,401.0,3.25,24.8,773.0,784.73,580.74
2018,7,23,12,0,397.0,403.0,3.3,24.9,780.0,801.97,592.16
2018,7,23,12,15,407.5,399.5,3.4,24.9,786.5,810.06,598.3
2018,7,23,12,30,418.0,396.0,3.5,24.9,793.0,816.02,603.09
2018,7,23,12,45,429.0,388.5,3.65,24.85,793.5,816.42,604.62
2018,7,23,13,0,440.0,381.0,3.8,24.8,794.0,814.5,604.61
2018,7,23,13,15,450.0,371.0,3.9,24.7,787.5,806.87,600.65
2018,7,23,13,30,460.0,361.0,4.0,24.6,781.0,796.83,595.06
2018,7,23,13,45,540.0,308.5,4.15,24.45,790.5,806.93,605.92
2018,7,23,14,0,620.0,256.0,4.3,24.3,800.0,813.19,613.85
2018,7,23,14,15,748.5,178.0,4.35,24.15,813.5,822.71,623.97
2018,7,23,14,30,877.0,100.0,4.4,24.0,827.0,819.96,623.44
2018,7,23,14,45,870.0,98.0,4.5,23.85,793.5,780.77,597.62
2018,7,23,15,0,863.0,96.0,4.6,23.7,760.0,739.21,570.09
2018,7,23,15,15,851.5,94.5,4.6,23.7,721.0,692.84,537.52
2018,7,23,15,30,840.0,93.0,4.6,23.7,682.0,644.92,501.66
2018,7,23,15,45,826.0,90.5,4.65,23.25,638.5,593.22,463.09
2018,7,23,16,0,812.0,88.0,4.7,22.8,595.0,540.73,422.66
2018,7,23,16,15,793.0,86.0,4.7,22.45,548.5,485.89,378.78
2018,7,23,16,30,774.0,84.0,4.7,22.1,502.0,430.6,333.18
2018,7,23,16,45,748.5,81.0,4.65,21.8,453.0,372.42,283.9
2018,7,23,17,0,723.0,78.0,4.6,21.5,404.0,315.89,234.76
2018,7,23,17,15,680.5,75.0,4.55,21.1,352.0,254.57,181.67
2018,7,23,17,30,638.0,72.0,4.5,20.7,300.0,199.35,133.87
2018,7,23,17,45,573.5,67.5,4.4,20.25,248.0,144.04,89.0
2018,7,23,18,0,509.0,63.0,4.3,19.8,196.0,96.27,54.82
2018,7,23,18,15,438.5,55.5,4.15,19.35,152.0,53.56,32.26
2018,7,23,18,30,368.0,48.0,4.0,18.9,108.0,38.02,27.18
2018,7,23,18,45,247.5,37.0,3.9,18.5,71.5,28.73,18.37
2018,7,23,19,0,127.0,26.0,3.8,18.1,35.0,20.43,5.37
2018,7,23,19,15,80.0,16.0,3.75,17.85,20.0,14.55,0.0
2018,7,23,19,30,33.0,6.0,3.7,17.6,5.0,0.0,0.0
2018,7,23,19,45,16.5,3.0,3.65,17.35,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,4,45,9.5,2.0,3.1,15.85,1.5,0.0,0.0
2018,7,24,5,0,19.0,4.0,3.1,15.9,3.0,0.0,0.0
2018,7,24,5,15,104.5,14.0,3.15,16.15,19.5,12.73,0.0
2018,7,24,5,30,190.0,24.0,3.2,16.4,36.0,18.97,1.32
2018,7,24,5,45,147.0,18.0,3.25,16.65,32.0,13.43,5.54
2018,7,24,6,0,104.0,12.0,3.3,16.9,28.0,8.36,1.62
2018,7,24,6,15,52.0,12.0,3.35,17.25,20.0,9.78,2.05
2018,7,24,6,30,0.0,12.0,3.4,17.6,12.0,10.54,3.3
2018,7,24,6,45,0.0,16.0,3.4,17.95,16.0,14.07,6.3
2018,7,24,7,0,0.0,20.0,3.4,18.3,20.0,17.6,9.27
2018,7,24,7,15,0.5,47.0,3.35,18.65,47.0,41.6,29.43
2018,7,24,7,30,1.0,74.0,3.3,19.0,74.0,65.77,49.43
2018,7,24,7,45,12.0,121.5,3.3,19.4,127.5,111.84,86.96
2018,7,24,8,0,23.0,169.0,3.3,19.8,181.0,161.25,126.6
2018,7,24,8,15,40.5,204.0,3.3,20.2,228.0,203.41,159.81
2018,7,24,8,30,58.0,239.0,3.3,20.6,275.0,247.86,194.43
2018,7,24,8,45,90.0,269.5,3.35,21.05,330.0,299.01,233.95
2018,7,24,9,0,122.0,300.0,3.4,21.5,385.0,359.63,280.12
2018,7,24,9,15,128.5,321.0,3.45,21.85,415.0,391.31,303.37
2018,7,24,9,30,135.0,342.0,3.5,22.2,445.0,423.31,326.67
2018,7,24,9,45,145.5,360.0,3.55,22.55,476.0,455.8,350.16
2018,7,24,10,0,156.0,378.0,3.6,22.9,507.0,488.68,373.68
2018,7,24,10,15,187.0,391.5,3.65,23.15,551.0,534.76,407.31
2018,7,24,10,30,218.0,405.0,3.7,23.4,595.0,582.1,441.39
2018,7,24,10,45,236.0,417.5,3.75,23.65,628.0,627.95,473.54
2018,7,24,11,0,254.0,430.0,3.8,23.9,661.0,663.8,498.4
2018,7,24,11,15,304.5,421.0,3.85,24.05,702.5,708.72,530.83
2018,7,24,11,30,355.0,412.0,3.9,24.2,744.0,753.71,562.97
2018,7,24,11,45,354.0,419.5,3.95,24.3,753.0,764.76,570.01
2018,7,24,12,0,353.0,427.0,4.0,24.4,762.0,774.04,576.06
2018,7,24,12,15,384.0,411.5,4.0,24.45,776.0,789.93,587.84
2018,7,24,12,30,415.0,396.0,4.0,24.5,790.0,814.04,605.02
2018,7,24,12,45,426.5,388.5,4.05,24.5,791.0,814.95,606.18
2018,7,24,13,0,438.0,381.0,4.1,24.5,792.0,813.53,605.93
2018,7,24,13,15,454.0,369.5,4.15,24.45,789.5,810.15,604.68
2018,7,24,13,30,470.0,358.0,4.2,24.4,787.0,804.16,601.65
2018,7,24,13,45,548.5,306.0,4.2,24.35,795.0,813.13,610.85
2018,7,24,14,0,627.0,254.0,4.2,24.3,803.0,818.43,617.26
2018,7,24,14,15,753.5,177.0,4.25,24.15,815.5,826.97,626.56
2018,7,24,14,30,880.0,100.0,4.3,24.0,828.0,823.34,625.43
2018,7,24,14,45,872.5,98.0,4.3,23.9,794.5,783.59,598.7
2018,7,24,15,0,865.0,96.0,4.3,23.8,761.0,741.51,570.27
2018,7,24,15,15,854.0,94.5,4.3,23.8,722.0,695.35,538.06
2018,7,24,15,30,843.0,93.0,4.3,23.8,683.0,647.58,502.47
2018,7,24,15,45,830.0,90.5,4.35,23.35,640.0,596.27,464.3
2018,7,24,16,0,817.0,88.0,4.4,22.9,597.0,544.07,424.27
2018,7,24,16,15,799.5,85.0,4.4,22.6,550.0,488.7,380.12
2018,7,24,16,30,782.0,82.0,4.4,22.3,503.0,432.68,334.07
2018,7,24,16,45,759.5,78.5,4.4,22.0,454.5,374.69,285.08
2018,7,24,17,0,737.0,75.0,4.4,21.7,406.0,317.99,235.83
2018,7,24,17,15,704.5,71.0,4.35,21.25,356.0,259.7,184.87
2018,7,24,17,30,672.0,67.0,4.3,20.8,306.0,204.48,136.62
2018,7,24,17,45,627.0,62.0,4.3,20.35,257.0,147.27,89.28
2018,7,24,18,0,582.0,57.0,4.3,19.9,208.0,97.47,52.93
2018,7,24,18,15,515.0,50.0,4.25,19.5,162.0,50.75,28.73
2018,7,24,18,30,448.0,43.0,4.2,19.1,116.0,33.89,23.58
2018,7,24,18,45,347.0,34.0,4.1,18.7,79.0,27.51,17.26
2018,7,24,19,0,246.0,25.0,4.0,18.3,42.0,20.95,4.58
2018,7,24,19,15,142.0,15.0,4.0,18.1,23.0,13.64,0.0
2018,7,24,19,30,38.0,5.0,4.0,17.9,4.0,0.0,0.0
2018,7,24,19,45,19.0,2.5,3.95,17.7,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.85,17.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,3.1,16.0,17.5,10.01,0.0
2018,7,25,5,30,218.0,22.0,3.1,16.3,35.0,18.3,0.0
2018,7,25,5,45,346.0,30.5,3.15,16.65,73.5,24.57,14.72
2018,7,25,6,0,474.0,39.0,3.2,17.0,112.0,30.72,20.99
2018,7,25,6,15,329.5,42.5,3.15,17.4,102.5,37.09,22.13
2018,7,25,6,30,185.0,46.0,3.1,17.8,93.0,51.98,31.25
2018,7,25,6,45,96.0,71.5,3.05,18.25,96.0,75.98,54.19
2018,7,25,7,0,7.0,97.0,3.0,18.7,99.0,86.23,66.54
2018,7,25,7,15,38.5,134.0,3.0,19.25,150.5,127.4,99.25
2018,7,25,7,30,70.0,171.0,3.0,19.8,202.0,172.92,135.37
2018,7,25,7,45,114.0,195.0,3.0,20.35,252.5,218.76,171.36
2018,7,25,8,0,158.0,219.0,3.0,20.9,303.0,268.03,209.93
2018,7,25,8,15,234.5,235.5,3.0,21.45,373.5,335.53,262.33
2018,7,25,8,30,311.0,252.0,3.0,22.0,444.0,407.65,317.56
2018,7,25,8,45,337.0,266.5,3.05,22.5,488.5,455.05,353.1
2018,7,25,9,0,363.0,281.0,3.1,23.0,533.0,504.22,389.37
2018,7,25,9,15,386.0,290.5,3.1,23.45,572.5,548.12,421.06
2018,7,25,9,30,409.0,300.0,3.1,23.9,612.0,600.45,458.12
2018,7,25,9,45,437.0,303.5,3.1,24.35,651.0,644.78,489.01
2018,7,25,10,0,465.0,307.0,3.1,24.8,690.0,689.63,519.77
2018,7,25,10,15,473.0,318.0,3.2,25.05,719.0,724.83,543.66
2018,7,25,10,30,481.0,329.0,3.3,25.3,748.0,758.73,566.46
2018,7,25,10,45,465.0,346.5,3.4,25.6,760.0,775.69,576.76
2018,7,25,11,0,449.0,364.0,3.5,25.9,772.0,789.93,585.24
2018,7,25,11,15,430.0,377.5,3.6,25.95,773.5,794.93,588.01
2018,7,25,11,30,411.0,391.0,3.7,26.0,775.0,797.28,589.04
2018,7,25,11,45,426.5,389.0,3.8,26.1,790.5,815.82,602.07
2018,7,25,12,0,442.0,387.0,3.9,26.2,806.0,832.43,613.7
2018,7,25,12,15,443.5,387.5,4.05,26.1,808.0,835.65,616.66
2018,7,25,12,30,445.0,388.0,4.2,26.0,810.0,836.6,618.2
2018,7,25,12,45,451.5,382.5,4.3,25.9,808.0,834.39,617.67
2018,7,25,13,0,458.0,377.0,4.4,25.8,806.0,829.83,615.59
2018,7,25,13,15,468.0,366.0,4.5,25.65,798.5,820.98,610.91
2018,7,25,13,30,478.0,355.0,4.6,25.5,791.0,809.65,604.76
2018,7,25,13,45,560.0,302.5,4.65,25.35,801.0,821.08,616.29
2018,7,25,14,0,642.0,250.0,4.7,25.2,811.0,828.82,624.99
2018,7,25,14,15,768.0,174.0,4.75,24.9,823.5,837.38,634.51
2018,7,25,14,30,894.0,98.0,4.8,24.6,836.0,833.69,633.84
2018,7,25,14,45,884.5,97.0,4.85,24.35,801.5,792.83,606.9
2018,7,25,15,0,875.0,96.0,4.9,24.1,767.0,749.73,578.22
2018,7,25,15,15,863.5,94.5,4.9,24.1,727.5,702.73,545.3
2018,7,25,15,30,852.0,93.0,4.9,24.1,688.0,654.14,508.91
2018,7,25,15,45,824.5,95.0,4.95,23.3,640.0,597.95,467.46
2018,7,25,16,0,797.0,97.0,5.0,22.5,592.0,543.32,425.8
2018,7,25,16,15,764.5,97.0,4.95,22.0,541.0,483.46,378.16
2018,7,25,16,30,732.0,97.0,4.9,21.5,490.0,425.36,330.55
2018,7,25,16,45,690.0,93.5,4.9,21.0,435.0,360.78,276.84
2018,7,25,17,0,648.0,90.0,4.9,20.5,380.0,301.13,225.92
2018,7,25,17,15,578.0,91.5,4.85,20.05,326.0,242.45,176.02
2018,7,25,17,30,508.0,93.0,4.8,19.6,272.0,191.31,133.08
2018,7,25,17,45,432.5,86.0,4.75,19.15,221.5,137.87,90.51
2018,7,25,18,0,357.0,79.0,4.7,18.7,171.0,95.33,60.25
2018,7,25,18,15,286.0,66.0,4.55,18.35,129.0,57.22,37.83
2018,7,25,18,30,215.0,53.0,4.4,18.0,87.0,40.33,29.22
2018,7,25,18,45,167.5,38.5,4.3,17.7,59.5,29.81,19.16
2018,7,25,19,0,120.0,24.0,4.2,17.4,32.0,18.87,2.42
2018,7,25,19,15,72.0,14.5,4.1,17.25,18.0,13.19,0.0
2018,7,25,19,30,24.0,5.0,4.0,17.1,4.0,0.0,0.0
2018,7,25,19,45,12.0,2.5,3.85,16.9,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,26,5,15,0.0,3.5,3.15,15.75,3.5,3.18,0.0
2018,7,26,5,30,0.0,7.0,3.1,16.0,7.0,6.14,0.0
2018,7,26,5,45,0.0,14.5,3.1,16.3,14.5,12.74,4.87
2018,7,26,6,0,0.0,22.0,3.1,16.6,22.0,19.35,11.16
2018,7,26,6,15,0.0,30.0,3.05,17.0,30.0,26.42,16.64
2018,7,26,6,30,0.0,38.0,3.0,17.4,38.0,33.49,22.76
2018,7,26,6,45,0.0,54.5,2.9,17.8,54.5,48.12,35.14
2018,7,26,7,0,0.0,71.0,2.8,18.2,71.0,62.69,47.3
2018,7,26,7,15,0.0,94.5,2.75,18.65,94.5,83.19,64.18
2018,7,26,7,30,0.0,118.0,2.7,19.1,118.0,103.88,80.92
2018,7,26,7,45,0.5,130.5,2.6,19.55,131.0,115.34,89.84
2018,7,26,8,0,1.0,143.0,2.5,20.0,144.0,126.91,98.74
2018,7,26,8,15,2.5,160.0,2.5,20.4,161.5,143.06,111.25
2018,7,26,8,30,4.0,177.0,2.5,20.8,179.0,159.46,123.82
2018,7,26,8,45,9.5,201.0,2.45,21.25,207.0,184.77,143.32
2018,7,26,9,0,15.0,225.0,2.4,21.7,235.0,210.78,163.11
2018,7,26,9,15,27.5,257.0,2.45,22.05,277.0,255.13,197.08
2018,7,26,9,30,40.0,289.0,2.5,22.4,319.0,296.39,228.16
2018,7,26,9,45,52.0,316.0,2.5,22.75,357.5,333.77,255.85
2018,7,26,10,0,64.0,343.0,2.5,23.1,396.0,372.13,283.91
2018,7,26,10,15,107.0,367.5,2.6,23.35,459.5,445.01,338.13
2018,7,26,10,30,150.0,392.0,2.7,23.6,523.0,511.11,386.39
2018,7,26,10,45,211.5,411.5,2.8,23.8,601.0,590.93,444.27
2018,7,26,11,0,273.0,431.0,2.9,24.0,679.0,683.81,509.89
2018,7,26,11,15,268.5,435.0,3.05,24.05,682.5,690.13,513.78
2018,7,26,11,30,264.0,439.0,3.2,24.1,686.0,694.96,517.23
2018,7,26,11,45,313.0,428.0,3.3,24.15,723.0,735.22,546.68
2018,7,26,12,0,362.0,417.0,3.4,24.2,760.0,774.62,575.14
2018,7,26,12,15,324.5,430.5,3.55,24.15,738.0,752.46,559.21
2018,7,26,12,30,287.0,444.0,3.7,24.1,716.0,728.54,542.33
2018,7,26,12,45,248.5,444.5,3.8,24.0,678.5,689.52,514.87
2018,7,26,13,0,210.0,445.0,3.9,23.9,641.0,638.12,478.59
2018,7,26,13,15,272.0,422.0,4.0,23.75,672.0,681.42,512.09
2018,7,26,13,30,334.0,399.0,4.1,23.6,703.0,709.9,534.66
2018,7,26,13,45,334.5,384.5,4.15,23.4,682.5,687.21,519.55
2018,7,26,14,0,335.0,370.0,4.2,23.2,662.0,663.12,503.59
2018,7,26,14,15,421.5,327.5,4.25,22.95,683.0,693.11,528.42
2018,7,26,14,30,508.0,285.0,4.3,22.7,704.0,707.14,541.51
2018,7,26,14,45,496.5,276.5,4.3,22.45,671.5,669.12,514.72
2018,7,26,15,0,485.0,268.0,4.3,22.2,639.0,630.26,487.17
2018,7,26,15,15,560.5,223.0,4.3,22.2,630.0,617.16,479.37
2018,7,26,15,30,636.0,178.0,4.3,22.2,621.0,599.62,467.43
2018,7,26,15,45,666.0,155.5,4.3,21.6,592.5,563.38,441.07
2018,7,26,16,0,696.0,133.0,4.3,21.0,564.0,522.45,410.14
2018,7,26,16,15,680.5,124.5,4.3,20.65,518.0,467.47,366.51
2018,7,26,16,30,665.0,116.0,4.3,20.3,472.0,412.75,321.79
2018,7,26,16,45,633.0,110.5,4.3,19.95,422.5,354.95,273.46
2018,7,26,17,0,601.0,105.0,4.3,19.6,373.0,299.77,226.2
2018,7,26,17,15,574.0,95.5,4.3,19.2,325.5,245.24,178.75
2018,7,26,17,30,547.0,86.0,4.3,18.8,278.0,193.39,133.56
2018,7,26,17,45,514.5,76.0,4.25,18.35,233.5,143.19,91.55
2018,7,26,18,0,482.0,66.0,4.2,17.9,189.0,96.79,56.73
2018,7,26,18,15,415.5,56.5,4.15,17.6,145.5,53.98,33.28
2018,7,26,18,30,349.0,47.0,4.1,17.3,102.0,37.39,26.74
2018,7,26,18,45,262.0,36.0,4.0,17.0,69.0,28.06,17.67
2018,7,26,19,0,175.0,25.0,3.9,16.7,36.0,19.76,1.3
2018,7,26,19,15,102.5,15.0,3.85,16.5,20.0,13.64,0.0
2018,7,26,19,30,30.0,5.0,3.8,16.3,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.8,16.15,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,5,15,61.5,10.0,4.25,14.9,13.5,9.1,0.0
2018,7,27,5,30,123.0,20.0,4.3,15.2,27.0,15.76,0.0
2018,7,27,5,45,120.5,23.5,4.4,15.5,36.0,18.11,9.24
2018,7,27,6,0,118.0,27.0,4.5,15.8,45.0,20.37,12.06
2018,7,27,6,15,76.5,31.0,4.45,16.15,44.5,26.5,15.96
2018,7,27,6,30,35.0,35.0,4.4,16.5,44.0,33.67,21.64
2018,7,27,6,45,17.5,49.5,4.35,16.85,54.0,46.59,33.19
2018,7,27,7,0,0.0,64.0,4.3,17.2,64.0,56.55,42.32
2018,7,27,7,15,0.0,81.5,4.25,17.55,81.5,71.96,55.09
2018,7,27,7,30,0.0,99.0,4.2,17.9,99.0,87.38,67.68
2018,7,27,7,45,0.0,111.0,4.15,18.25,111.0,98.09,76.21
2018,7,27,8,0,0.0,123.0,4.1,18.6,123.0,108.85,84.67
2018,7,27,8,15,1.0,142.0,4.1,18.9,142.5,126.37,98.56
2018,7,27,8,30,2.0,161.0,4.1,19.2,162.0,144.11,112.49
2018,7,27,8,45,5.5,185.0,4.1,19.55,188.5,168.05,131.26
2018,7,27,9,0,9.0,209.0,4.1,19.9,215.0,192.49,150.22
2018,7,27,9,15,14.0,234.0,4.1,20.15,244.0,219.34,171.0
2018,7,27,9,30,19.0,259.0,4.1,20.4,273.0,246.76,192.02
2018,7,27,9,45,30.5,291.5,4.15,20.7,315.5,294.06,228.35
2018,7,27,10,0,42.0,324.0,4.2,21.0,358.0,336.34,260.32
2018,7,27,10,15,53.5,347.0,4.2,21.2,392.5,370.43,285.85
2018,7,27,10,30,65.0,370.0,4.2,21.4,427.0,405.21,311.69
2018,7,27,10,45,75.0,383.5,4.25,21.6,450.5,429.91,329.84
2018,7,27,11,0,85.0,397.0,4.3,21.8,474.0,454.81,348.1
2018,7,27,11,15,99.5,410.5,4.35,21.95,502.0,484.02,369.68
2018,7,27,11,30,114.0,424.0,4.4,22.1,530.0,525.67,400.13
2018,7,27,11,45,123.5,433.5,4.45,22.2,549.5,546.19,414.99
2018,7,27,12,0,133.0,443.0,4.5,22.3,569.0,566.12,429.48
2018,7,27,12,15,135.0,445.5,4.55,22.3,573.5,571.04,433.11
2018,7,27,12,30,137.0,448.0,4.6,22.3,578.0,575.08,436.23
2018,7,27,12,45,161.0,443.5,4.65,22.35,595.0,592.63,449.88
2018,7,27,13,0,185.0,439.0,4.7,22.4,612.0,608.86,462.52
2018,7,27,13,15,227.0,435.5,4.7,22.35,644.0,641.53,487.53
2018,7,27,13,30,269.0,432.0,4.7,22.3,676.0,682.81,518.31
2018,7,27,13,45,365.5,370.5,4.7,22.25,694.0,702.32,535.85
2018,7,27,14,0,462.0,309.0,4.7,22.2,712.0,726.72,556.58
2018,7,27,14,15,676.5,208.5,4.7,22.05,776.5,799.72,614.75
2018,7,27,14,30,891.0,108.0,4.7,21.9,841.0,842.98,646.98
2018,7,27,14,45,836.5,125.0,4.65,21.75,790.0,789.7,609.91
2018,7,27,15,0,782.0,142.0,4.6,21.6,739.0,731.92,569.18
2018,7,27,15,15,773.5,136.5,4.6,21.6,701.0,686.0,535.6
2018,7,27,15,30,765.0,131.0,4.6,21.6,663.0,638.49,500.02
2018,7,27,15,45,707.0,141.0,4.6,21.2,607.5,574.87,451.68
2018,7,27,16,0,649.0,151.0,4.6,20.8,552.0,514.11,404.51
2018,7,27,16,15,606.5,148.5,4.55,20.5,499.5,453.47,356.38
2018,7,27,16,30,564.0,146.0,4.5,20.2,447.0,396.02,309.71
2018,7,27,16,45,579.5,127.5,4.5,19.85,410.0,350.19,270.76
2018,7,27,17,0,595.0,109.0,4.5,19.5,373.0,301.74,228.18
2018,7,27,17,15,577.5,97.5,4.5,19.05,327.0,248.22,181.27
2018,7,27,17,30,560.0,86.0,4.5,18.6,281.0,196.27,135.58
2018,7,27,17,45,524.5,76.5,4.55,18.1,235.5,145.21,92.91
2018,7,27,18,0,489.0,67.0,4.6,17.6,190.0,98.31,57.82
2018,7,27,18,15,415.5,58.0,4.6,17.2,146.0,55.32,34.49
2018,7,27,18,30,342.0,49.0,4.6,16.8,102.0,37.7,27.03
2018,7,27,18,45,234.5,35.5,4.6,16.35,66.0,27.65,17.25
2018,7,27,19,0,127.0,22.0,4.6,15.9,30.0,17.33,0.0
2018,7,27,19,15,63.5,11.0,4.6,15.7,15.0,10.01,0.0
2018,7,27,19,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,28,5,15,18.5,7.0,3.45,14.15,8.0,6.37,0.0
2018,7,28,5,30,37.0,14.0,3.5,14.5,16.0,11.64,0.0
2018,7,28,5,45,30.5,21.5,3.5,14.8,24.5,18.63,9.61
2018,7,28,6,0,24.0,29.0,3.5,15.1,33.0,25.9,16.9
2018,7,28,6,15,12.0,40.5,3.4,15.45,42.5,35.87,24.6
2018,7,28,6,30,0.0,52.0,3.3,15.8,52.0,45.92,33.45
2018,7,28,6,45,0.5,74.0,3.15,16.1,74.0,64.9,49.57
2018,7,28,7,0,1.0,96.0,3.0,16.4,96.0,84.16,65.68
2018,7,28,7,15,3.0,119.0,2.9,16.75,120.0,104.98,82.76
2018,7,28,7,30,5.0,142.0,2.8,17.1,144.0,126.26,99.97
2018,7,28,7,45,11.0,163.5,2.7,17.4,169.0,148.22,117.44
2018,7,28,8,0,17.0,185.0,2.6,17.7,194.0,171.01,135.42
2018,7,28,8,15,23.5,208.5,2.55,18.1,222.0,196.61,155.42
2018,7,28,8,30,30.0,232.0,2.5,18.5,250.0,226.81,178.8
2018,7,28,8,45,101.0,250.0,2.45,18.85,318.5,294.18,231.94
2018,7,28,9,0,172.0,268.0,2.4,19.2,387.0,363.64,285.83
2018,7,28,9,15,155.0,303.0,2.45,19.55,415.0,394.32,307.81
2018,7,28,9,30,138.0,338.0,2.5,19.9,443.0,423.39,328.29
2018,7,28,9,45,253.0,341.5,2.5,20.25,544.5,531.94,410.2
2018,7,28,10,0,368.0,345.0,2.5,20.6,646.0,640.52,489.4
2018,7,28,10,15,435.0,333.5,2.6,20.95,702.0,709.84,538.54
2018,7,28,10,30,502.0,322.0,2.7,21.3,758.0,773.24,583.16
2018,7,28,10,45,490.0,337.0,2.75,21.6,771.5,792.05,594.44
2018,7,28,11,0,478.0,352.0,2.8,21.9,785.0,808.24,604.19
2018,7,28,11,15,459.0,364.5,2.9,22.15,786.0,812.84,606.35
2018,7,28,11,30,440.0,377.0,3.0,22.4,787.0,814.69,606.73
2018,7,28,11,45,438.5,382.0,3.1,22.65,793.5,823.75,612.58
2018,7,28,12,0,437.0,387.0,3.2,22.9,800.0,830.58,616.89
2018,7,28,12,15,436.5,387.5,3.3,23.0,800.0,831.84,617.94
2018,7,28,12,30,436.0,388.0,3.4,23.1,800.0,830.84,617.55
2018,7,28,12,45,439.0,383.0,3.5,23.2,795.0,825.75,614.61
2018,7,28,13,0,442.0,378.0,3.6,23.3,790.0,818.4,610.17
2018,7,28,13,15,459.0,362.5,3.7,23.25,784.5,812.07,607.32
2018,7,28,13,30,476.0,347.0,3.8,23.2,779.0,803.04,602.6
2018,7,28,13,45,526.0,313.0,3.85,23.15,779.5,803.35,605.14
2018,7,28,14,0,576.0,279.0,3.9,23.1,780.0,800.69,605.47
2018,7,28,14,15,675.5,226.0,3.95,22.95,795.0,816.76,620.2
2018,7,28,14,30,775.0,173.0,4.0,22.8,810.0,818.67,624.09
2018,7,28,14,45,745.0,177.0,4.05,22.6,768.0,772.93,592.76
2018,7,28,15,0,715.0,181.0,4.1,22.4,726.0,723.15,557.57
2018,7,28,15,15,700.5,175.5,4.1,22.4,686.0,675.03,522.7
2018,7,28,15,30,686.0,170.0,4.1,22.4,646.0,626.06,486.46
2018,7,28,15,45,629.5,174.5,4.1,21.95,589.0,560.47,437.4
2018,7,28,16,0,573.0,179.0,4.1,21.5,532.0,498.51,390.04
2018,7,28,16,15,501.5,178.5,4.1,21.15,469.5,425.53,333.23
2018,7,28,16,30,430.0,178.0,4.1,20.8,407.0,362.44,283.13
2018,7,28,16,45,475.5,151.0,4.05,20.45,380.5,328.26,253.89
2018,7,28,17,0,521.0,124.0,4.0,20.1,354.0,288.35,218.32
2018,7,28,17,15,490.5,111.5,4.0,19.6,306.5,234.94,172.66
2018,7,28,17,30,460.0,99.0,4.0,19.1,259.0,184.77,129.72
2018,7,28,17,45,414.5,88.0,4.0,18.65,214.0,137.09,90.76
2018,7,28,18,0,369.0,77.0,4.0,18.2,169.0,94.82,59.45
2018,7,28,18,15,321.0,64.5,3.95,17.75,131.5,56.82,37.13
2018,7,28,18,30,273.0,52.0,3.9,17.3,94.0,39.87,28.8
2018,7,28,18,45,183.5,37.0,3.9,16.9,60.5,28.77,17.99
2018,7,28,19,0,94.0,22.0,3.9,16.5,27.0,17.88,0.0
2018,7,28,19,15,47.0,11.0,3.9,16.25,13.5,10.01,0.0
2018,7,28,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,29,5,15,15.5,6.5,3.25,14.75,7.5,5.91,0.0
2018,7,29,5,30,31.0,13.0,3.3,14.9,15.0,10.83,0.0
2018,7,29,5,45,40.0,24.0,3.3,15.1,28.5,20.59,11.04
2018,7,29,6,0,49.0,35.0,3.3,15.3,42.0,29.67,20.13
2018,7,29,6,15,36.5,48.0,3.3,15.55,54.5,42.13,29.6
2018,7,29,6,30,24.0,61.0,3.3,15.8,67.0,54.96,40.18
2018,7,29,6,45,17.0,85.0,3.25,16.05,89.5,76.35,58.5
2018,7,29,7,0,10.0,109.0,3.2,16.3,112.0,96.9,76.03
2018,7,29,7,15,30.5,138.5,3.2,16.65,151.0,129.3,102.14
2018,7,29,7,30,51.0,168.0,3.2,17.0,190.0,164.61,130.57
2018,7,29,7,45,51.0,185.0,3.15,17.3,209.5,184.01,146.21
2018,7,29,8,0,51.0,202.0,3.1,17.6,229.0,203.4,161.6
2018,7,29,8,15,39.5,215.0,3.05,17.9,237.0,213.48,169.23
2018,7,29,8,30,28.0,228.0,3.0,18.2,245.0,222.22,175.55
2018,7,29,8,45,42.5,258.5,3.0,18.5,286.5,261.48,206.14
2018,7,29,9,0,57.0,289.0,3.0,18.8,328.0,302.45,237.59
2018,7,29,9,15,78.0,316.5,3.0,18.95,373.5,346.66,271.43
2018,7,29,9,30,99.0,344.0,3.0,19.1,419.0,392.78,306.29
2018,7,29,9,45,175.5,354.0,3.0,19.25,494.5,475.7,369.71
2018,7,29,10,0,252.0,364.0,3.0,19.4,570.0,565.07,436.37
2018,7,29,10,15,328.5,357.0,3.0,19.5,635.5,633.82,487.15
2018,7,29,10,30,405.0,350.0,3.0,19.6,701.0,715.53,546.17
2018,7,29,10,45,355.0,378.0,3.05,19.65,691.5,700.51,533.4
2018,7,29,11,0,305.0,406.0,3.1,19.7,682.0,691.33,525.17
2018,7,29,11,15,313.0,417.0,3.15,19.7,704.5,716.89,543.26
2018,7,29,11,30,321.0,428.0,3.2,19.7,727.0,741.24,560.22
2018,7,29,11,45,344.0,405.5,3.25,19.7,728.0,745.53,564.15
2018,7,29,12,0,367.0,383.0,3.3,19.7,729.0,748.32,567.24
2018,7,29,12,15,310.5,397.5,3.35,19.7,690.5,708.52,537.71
2018,7,29,12,30,254.0,412.0,3.4,19.7,652.0,667.04,506.98
2018,7,29,12,45,374.0,383.5,3.5,19.65,733.5,753.19,572.37
2018,7,29,13,0,494.0,355.0,3.6,19.6,815.0,847.33,641.12
2018,7,29,13,15,456.5,361.0,3.65,19.55,781.0,809.25,613.65
2018,7,29,13,30,419.0,367.0,3.7,19.5,747.0,770.1,586.13
2018,7,29,13,45,282.0,391.5,3.75,19.4,644.5,648.78,497.13
2018,7,29,14,0,145.0,416.0,3.8,19.3,542.0,532.36,409.53
2018,7,29,14,15,111.0,394.0,3.85,19.2,488.5,476.06,368.07
2018,7,29,14,30,77.0,372.0,3.9,19.1,435.0,412.05,319.95
2018,7,29,14,45,75.0,351.5,3.9,19.0,411.0,386.88,301.62
2018,7,29,15,0,73.0,331.0,3.9,18.9,387.0,361.74,283.02
2018,7,29,15,15,72.0,312.0,3.9,18.9,364.5,338.8,265.86
2018,7,29,15,30,71.0,293.0,3.9,18.9,342.0,315.84,248.54
2018,7,29,15,45,75.5,273.5,4.05,18.7,322.5,295.78,233.66
2018,7,29,16,0,80.0,254.0,4.2,18.5,303.0,275.21,218.13
2018,7,29,16,15,255.5,196.0,4.3,18.25,334.5,313.31,249.68
2018,7,29,16,30,431.0,138.0,4.4,18.0,366.0,326.66,258.94
2018,7,29,16,45,485.5,127.0,4.45,17.75,359.5,310.68,243.04
2018,7,29,17,0,540.0,116.0,4.5,17.5,353.0,290.43,222.21
2018,7,29,17,15,520.5,104.0,4.5,17.2,309.0,239.04,176.92
2018,7,29,17,30,501.0,92.0,4.5,16.9,265.0,189.52,133.26
2018,7,29,17,45,452.0,82.0,4.5,16.55,218.5,137.64,90.36
2018,7,29,18,0,403.0,72.0,4.5,16.2,172.0,93.66,57.65
2018,7,29,18,15,328.5,60.5,4.35,16.0,129.5,53.83,34.83
2018,7,29,18,30,254.0,49.0,4.2,15.8,87.0,37.54,26.93
2018,7,29,18,45,173.5,34.5,4.1,15.55,56.0,26.82,16.33
2018,7,29,19,0,93.0,20.0,4.0,15.3,25.0,15.74,0.0
2018,7,29,19,15,46.5,10.0,3.95,15.2,12.5,9.1,0.0
2018,7,29,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,30,5,15,33.5,9.0,3.45,14.25,10.5,8.19,0.0
2018,7,30,5,30,67.0,18.0,3.5,14.5,21.0,14.74,0.0
2018,7,30,5,45,132.5,36.5,3.6,14.75,52.0,29.12,17.74
2018,7,30,6,0,198.0,55.0,3.7,15.0,83.0,43.18,31.8
2018,7,30,6,15,144.5,59.0,3.65,15.35,84.0,48.93,34.21
2018,7,30,6,30,91.0,63.0,3.6,15.7,85.0,61.12,42.82
2018,7,30,6,45,45.5,75.5,3.55,16.1,86.5,72.43,53.9
2018,7,30,7,0,0.0,88.0,3.5,16.5,88.0,77.19,59.84
2018,7,30,7,15,0.0,104.0,3.4,16.85,104.0,91.37,71.51
2018,7,30,7,30,0.0,120.0,3.3,17.2,120.0,105.65,83.06
2018,7,30,7,45,2.0,139.0,3.2,17.6,140.0,123.43,97.27
2018,7,30,8,0,4.0,158.0,3.1,18.0,160.0,141.56,111.58
2018,7,30,8,15,11.5,185.0,3.05,18.4,192.0,169.89,133.97
2018,7,30,8,30,19.0,212.0,3.0,18.8,224.0,199.23,156.9
2018,7,30,8,45,40.0,247.5,2.95,19.2,274.5,250.02,196.65
2018,7,30,9,0,61.0,283.0,2.9,19.6,325.0,299.69,234.83
2018,7,30,9,15,118.5,312.0,2.9,19.9,399.5,378.22,295.36
2018,7,30,9,30,176.0,341.0,2.9,20.2,474.0,455.23,353.45
2018,7,30,9,45,232.5,351.5,2.9,20.5,536.0,526.86,406.48
2018,7,30,10,0,289.0,362.0,2.9,20.8,598.0,594.04,455.36
2018,7,30,10,15,303.5,368.5,3.0,21.1,624.0,624.54,476.66
2018,7,30,10,30,318.0,375.0,3.1,21.4,650.0,654.75,497.78
2018,7,30,10,45,309.0,389.5,3.15,21.65,662.5,671.01,508.11
2018,7,30,11,0,300.0,404.0,3.2,21.9,675.0,685.56,517.25
2018,7,30,11,15,324.0,411.5,3.25,22.05,708.5,722.73,543.34
2018,7,30,11,30,348.0,419.0,3.3,22.2,742.0,759.16,568.57
2018,7,30,11,45,365.5,413.0,3.35,22.35,755.0,774.77,579.41
2018,7,30,12,0,383.0,407.0,3.4,22.5,768.0,788.81,589.32
2018,7,30,12,15,465.5,375.5,3.45,22.6,814.0,850.83,633.9
2018,7,30,12,30,548.0,344.0,3.5,22.7,860.0,899.99,669.13
