Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,7,30,286.0,133.0,2.1,18.2,237.0,228.9,178.47
2018,8,29,7,45,296.5,153.5,2.05,18.5,276.0,272.05,214.69
2018,8,29,8,0,307.0,174.0,2.0,18.8,315.0,316.17,250.66
2018,8,29,8,15,312.0,195.0,2.05,19.15,352.0,358.7,284.46
2018,8,29,8,30,317.0,216.0,2.1,19.5,389.0,401.3,317.4
2018,8,29,8,45,271.5,237.5,2.15,19.85,394.5,412.29,324.9
2018,8,29,9,0,226.0,259.0,2.2,20.2,400.0,408.96,321.2
2018,8,29,9,15,188.0,273.5,2.25,20.5,396.0,407.47,318.79
2018,8,29,9,30,150.0,288.0,2.3,20.8,392.0,402.03,313.14
2018,8,29,9,45,228.0,286.5,2.35,21.1,454.0,482.82,374.69
2018,8,29,10,0,306.0,285.0,2.4,21.4,516.0,557.89,430.48
2018,8,29,10,15,348.0,310.5,2.45,21.6,583.0,633.2,484.15
2018,8,29,10,30,390.0,336.0,2.5,21.8,650.0,709.91,537.65
2018,8,29,10,45,368.5,353.5,2.6,22.05,656.5,719.38,542.5
2018,8,29,11,0,347.0,371.0,2.7,22.3,663.0,726.29,546.05
2018,8,29,11,15,318.0,378.5,2.75,22.4,649.5,713.0,535.69
2018,8,29,11,30,289.0,386.0,2.8,22.5,636.0,697.27,523.76
2018,8,29,11,45,322.0,364.0,2.9,22.65,645.0,710.65,534.53
2018,8,29,12,0,355.0,342.0,3.0,22.8,654.0,722.76,544.24
2018,8,29,12,15,414.0,330.5,3.0,22.8,693.5,786.14,589.34
2018,8,29,12,30,473.0,319.0,3.0,22.8,733.0,831.99,621.82
2018,8,29,12,45,455.5,331.5,3.05,22.85,727.0,822.86,614.88
2018,8,29,13,0,438.0,344.0,3.1,22.9,721.0,811.59,606.94
2018,8,29,13,15,463.5,326.0,3.1,22.85,717.5,809.66,607.03
2018,8,29,13,30,489.0,308.0,3.1,22.8,714.0,804.58,604.92
2018,8,29,13,45,562.5,264.0,3.15,22.75,718.5,814.0,614.64
2018,8,29,14,0,636.0,220.0,3.2,22.7,723.0,822.26,623.25
2018,8,29,14,15,756.5,160.5,3.15,22.6,735.5,843.04,639.36
2018,8,29,14,30,877.0,101.0,3.1,22.5,748.0,841.93,639.47
2018,8,29,14,45,865.5,99.0,3.05,22.35,710.0,796.1,608.82
2018,8,29,15,0,854.0,97.0,3.0,22.2,672.0,748.24,576.72
2018,8,29,15,15,839.0,95.0,3.0,22.2,629.5,700.25,543.83
2018,8,29,15,30,824.0,93.0,3.0,22.2,587.0,646.36,504.13
2018,8,29,15,45,803.0,90.0,2.9,21.8,539.5,586.94,459.63
2018,8,29,16,0,782.0,87.0,2.8,21.4,492.0,527.61,413.82
2018,8,29,16,15,753.0,84.0,2.8,21.1,441.5,464.77,363.89
2018,8,29,16,30,724.0,81.0,2.8,20.8,391.0,403.58,313.55
2018,8,29,16,45,684.0,77.0,2.75,20.5,339.0,338.64,258.77
2018,8,29,17,0,644.0,73.0,2.7,20.2,287.0,277.87,206.06
2018,8,29,17,15,587.0,67.0,2.65,19.8,236.0,214.98,151.75
2018,8,29,17,30,530.0,61.0,2.6,19.4,185.0,158.66,103.73
2018,8,29,17,45,442.5,52.5,2.55,19.05,138.0,103.25,60.69
2018,8,29,18,0,355.0,44.0,2.5,18.7,91.0,59.08,31.7
2018,8,29,18,15,239.0,31.0,2.45,18.35,56.5,24.41,11.96
2018,8,29,18,30,123.0,18.0,2.4,18.0,22.0,16.37,0.0
2018,8,29,18,45,61.5,9.0,2.35,17.65,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.65,16.55,2.5,2.27,0.0
2018,8,30,6,0,0.0,5.0,1.7,16.8,5.0,4.38,0.0
2018,8,30,6,15,0.0,11.0,1.65,17.05,11.0,9.66,2.12
2018,8,30,6,30,0.0,17.0,1.6,17.3,17.0,14.94,6.83
2018,8,30,6,45,0.0,23.5,1.6,17.6,23.5,20.67,11.83
2018,8,30,7,0,0.0,30.0,1.6,17.9,30.0,26.41,16.78
2018,8,30,7,15,0.0,36.5,1.5,18.05,36.5,32.16,21.66
2018,8,30,7,30,0.0,43.0,1.4,18.2,43.0,37.92,26.48
2018,8,30,7,45,0.0,45.0,1.35,18.35,45.0,39.7,27.88
2018,8,30,8,0,0.0,47.0,1.3,18.5,47.0,41.49,29.26
2018,8,30,8,15,12.0,78.5,1.25,18.7,85.0,77.8,59.37
2018,8,30,8,30,24.0,110.0,1.2,18.9,123.0,114.95,89.69
2018,8,30,8,45,18.0,113.0,1.15,19.1,123.0,115.4,89.61
2018,8,30,9,0,12.0,116.0,1.1,19.3,123.0,111.53,86.06
2018,8,30,9,15,7.5,136.0,1.1,19.6,140.5,127.08,98.1
2018,8,30,9,30,3.0,156.0,1.1,19.9,158.0,142.34,109.7
2018,8,30,9,45,4.0,162.0,1.15,20.15,165.0,148.86,114.53
2018,8,30,10,0,5.0,168.0,1.2,20.4,172.0,155.46,119.45
2018,8,30,10,15,6.0,173.0,1.3,20.65,178.0,161.21,123.71
2018,8,30,10,30,7.0,178.0,1.4,20.9,184.0,167.02,128.03
2018,8,30,10,45,10.5,217.5,1.5,21.1,226.5,207.51,159.35
2018,8,30,11,0,14.0,257.0,1.6,21.3,269.0,248.6,190.61
2018,8,30,11,15,12.5,246.5,1.75,21.45,257.0,237.45,181.79
2018,8,30,11,30,11.0,236.0,1.9,21.6,245.0,226.23,173.09
2018,8,30,11,45,30.5,286.5,2.0,21.75,313.0,307.45,235.48
2018,8,30,12,0,50.0,337.0,2.1,21.9,381.0,378.93,289.02
2018,8,30,12,15,86.0,379.5,2.2,22.0,454.5,459.36,348.9
2018,8,30,12,30,122.0,422.0,2.3,22.1,528.0,556.09,419.05
2018,8,30,12,45,137.0,419.5,2.45,22.2,537.5,567.07,427.28
2018,8,30,13,0,152.0,417.0,2.6,22.3,547.0,576.97,435.31
2018,8,30,13,15,140.5,404.0,2.7,22.25,522.5,548.94,415.59
2018,8,30,13,30,129.0,391.0,2.8,22.2,498.0,520.66,395.73
2018,8,30,13,45,185.0,351.0,2.9,22.2,499.5,526.78,403.16
2018,8,30,14,0,241.0,311.0,3.0,22.2,501.0,542.76,417.34
2018,8,30,14,15,491.5,231.0,3.1,22.1,598.0,681.28,524.9
2018,8,30,14,30,742.0,151.0,3.2,22.0,695.0,792.5,608.06
2018,8,30,14,45,781.5,130.0,3.35,21.9,677.0,768.01,592.05
2018,8,30,15,0,821.0,109.0,3.5,21.8,659.0,741.01,575.09
2018,8,30,15,15,805.0,106.0,3.5,21.8,616.0,687.82,537.32
2018,8,30,15,30,789.0,103.0,3.5,21.8,573.0,633.67,497.07
2018,8,30,15,45,766.0,100.5,3.7,21.35,526.0,575.17,453.7
2018,8,30,16,0,743.0,98.0,3.9,20.9,479.0,517.03,408.97
2018,8,30,16,15,711.5,94.0,3.95,20.55,428.5,453.95,358.4
2018,8,30,16,30,680.0,90.0,4.0,20.2,378.0,392.67,307.61
2018,8,30,16,45,636.5,85.0,4.1,19.85,326.5,328.34,253.1
2018,8,30,17,0,593.0,80.0,4.2,19.5,275.0,268.24,200.86
2018,8,30,17,15,533.5,73.0,4.2,19.05,225.0,206.86,147.76
2018,8,30,17,30,474.0,66.0,4.2,18.6,175.0,152.46,101.4
2018,8,30,17,45,386.0,56.0,4.25,18.2,129.5,99.26,60.06
2018,8,30,18,0,298.0,46.0,4.3,17.8,84.0,55.59,30.73
2018,8,30,18,15,194.0,31.0,4.25,17.5,51.5,24.41,10.88
2018,8,30,18,30,90.0,16.0,4.2,17.2,19.0,14.55,0.0
2018,8,30,18,45,45.0,8.0,4.1,16.9,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,5,45,0.0,3.5,3.45,15.4,3.5,3.18,0.0
2018,8,31,6,0,0.0,7.0,3.6,15.7,7.0,6.14,0.0
2018,8,31,6,15,0.0,14.0,3.55,16.05,14.0,12.3,4.22
2018,8,31,6,30,0.0,21.0,3.5,16.4,21.0,18.47,9.79
2018,8,31,6,45,0.0,30.5,3.45,16.7,30.5,26.86,17.08
2018,8,31,7,0,0.0,40.0,3.4,17.0,40.0,35.26,24.32
2018,8,31,7,15,0.0,51.0,3.3,17.4,51.0,45.01,32.57
2018,8,31,7,30,0.0,62.0,3.2,17.8,62.0,54.77,40.7
2018,8,31,7,45,0.0,84.5,3.05,18.15,84.5,74.87,57.33
2018,8,31,8,0,0.0,107.0,2.9,18.5,107.0,95.18,73.88
2018,8,31,8,15,21.0,146.0,2.75,19.0,157.5,145.98,115.2
2018,8,31,8,30,42.0,185.0,2.6,19.5,208.0,197.13,156.04
2018,8,31,8,45,86.5,228.0,2.5,20.0,280.0,270.04,213.62
2018,8,31,9,0,131.0,271.0,2.4,20.5,352.0,357.17,280.61
2018,8,31,9,15,195.5,287.0,2.3,21.0,417.5,427.97,334.1
2018,8,31,9,30,260.0,303.0,2.2,21.5,483.0,515.15,398.19
2018,8,31,9,45,335.0,300.5,2.1,22.0,544.5,586.37,449.43
2018,8,31,10,0,410.0,298.0,2.0,22.5,606.0,674.07,510.64
2018,8,31,10,15,459.0,292.0,2.05,22.9,649.0,727.9,547.5
2018,8,31,10,30,508.0,286.0,2.1,23.3,692.0,782.62,584.64
2018,8,31,10,45,492.5,300.5,2.1,23.75,703.0,797.73,592.35
2018,8,31,11,0,477.0,315.0,2.1,24.2,714.0,809.93,598.4
2018,8,31,11,15,457.5,329.0,2.3,24.35,717.0,814.86,601.79
2018,8,31,11,30,438.0,343.0,2.5,24.5,720.0,816.95,603.27
2018,8,31,11,45,438.5,346.0,2.7,24.7,726.0,825.39,609.57
2018,8,31,12,0,439.0,349.0,2.9,24.9,732.0,831.55,614.28
2018,8,31,12,15,454.5,342.5,3.15,24.9,738.0,840.98,622.54
2018,8,31,12,30,470.0,336.0,3.4,24.9,744.0,847.97,629.12
2018,8,31,12,45,476.5,329.5,3.65,24.9,739.5,843.37,627.67
2018,8,31,13,0,483.0,323.0,3.9,24.9,735.0,836.26,624.53
2018,8,31,13,15,497.5,310.0,4.15,24.75,727.0,827.78,621.08
2018,8,31,13,30,512.0,297.0,4.4,24.6,719.0,816.44,615.57
2018,8,31,13,45,587.5,252.0,4.65,24.5,722.5,829.69,629.22
2018,8,31,14,0,663.0,207.0,4.9,24.4,726.0,834.14,636.72
2018,8,31,14,15,777.0,148.0,5.1,24.1,732.5,843.89,646.6
2018,8,31,14,30,891.0,89.0,5.3,23.8,739.0,840.66,647.24
2018,8,31,14,45,881.5,87.5,5.45,23.55,702.5,796.22,617.96
2018,8,31,15,0,872.0,86.0,5.6,23.3,666.0,749.55,586.74
2018,8,31,15,15,858.0,83.5,5.6,23.3,623.0,696.7,549.27
2018,8,31,15,30,844.0,81.0,5.6,23.3,580.0,642.56,508.4
2018,8,31,15,45,827.0,78.0,5.7,22.55,533.5,585.1,465.17
2018,8,31,16,0,810.0,75.0,5.8,21.8,487.0,529.17,421.44
2018,8,31,16,15,785.5,72.0,5.75,21.35,437.5,467.01,370.51
2018,8,31,16,30,761.0,69.0,5.7,20.9,388.0,405.96,318.81
2018,8,31,16,45,724.5,65.0,5.65,20.45,336.0,340.87,262.47
2018,8,31,17,0,688.0,61.0,5.6,20.0,284.0,279.04,207.54
2018,8,31,17,15,566.0,58.5,5.45,19.45,220.0,200.24,141.25
2018,8,31,17,30,444.0,56.0,5.3,18.9,156.0,137.04,89.88
2018,8,31,17,45,399.5,47.0,5.15,18.4,119.0,91.98,53.45
2018,8,31,18,0,355.0,38.0,5.0,17.9,82.0,52.57,26.66
2018,8,31,18,15,245.0,27.5,4.9,17.5,51.0,23.09,8.5
2018,8,31,18,30,135.0,17.0,4.8,17.1,20.0,15.46,0.0
2018,8,31,18,45,67.5,8.5,4.7,16.75,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,1,5,45,75.0,11.5,2.45,15.35,16.0,10.46,0.0
2018,9,1,6,0,150.0,23.0,2.5,15.7,32.0,18.17,0.0
2018,9,1,6,15,257.5,36.5,2.4,16.05,70.0,39.82,20.63
2018,9,1,6,30,365.0,50.0,2.3,16.4,108.0,84.03,49.07
2018,9,1,6,45,309.5,68.0,2.15,16.75,130.0,116.0,78.12
2018,9,1,7,0,254.0,86.0,2.0,17.1,152.0,139.77,102.24
2018,9,1,7,15,222.0,112.5,1.85,17.55,179.5,173.14,132.87
2018,9,1,7,30,190.0,139.0,1.7,18.0,207.0,198.62,155.83
2018,9,1,7,45,211.0,160.0,1.6,18.45,246.5,245.04,193.86
2018,9,1,8,0,232.0,181.0,1.5,18.9,286.0,289.81,229.62
2018,9,1,8,15,248.5,201.0,1.5,19.35,325.0,333.39,263.72
2018,9,1,8,30,265.0,221.0,1.5,19.8,364.0,378.43,298.1
2018,9,1,8,45,284.5,239.5,1.45,20.25,405.0,425.18,332.8
2018,9,1,9,0,304.0,258.0,1.4,20.7,446.0,473.28,367.59
2018,9,1,9,15,342.5,268.0,1.55,21.05,493.0,527.84,407.76
2018,9,1,9,30,381.0,278.0,1.7,21.4,540.0,584.8,448.98
2018,9,1,9,45,404.5,284.5,1.85,21.75,575.5,639.37,487.41
2018,9,1,10,0,428.0,291.0,2.0,22.1,611.0,683.66,518.29
2018,9,1,10,15,461.5,290.0,2.15,22.3,647.5,729.24,550.46
2018,9,1,10,30,495.0,289.0,2.3,22.5,684.0,774.87,582.35
2018,9,1,10,45,503.0,296.0,2.45,22.75,706.5,804.19,602.06
2018,9,1,11,0,511.0,303.0,2.6,23.0,729.0,831.64,620.54
2018,9,1,11,15,477.0,322.0,2.8,23.1,725.0,827.98,617.5
2018,9,1,11,30,443.0,341.0,3.0,23.2,721.0,820.91,612.32
2018,9,1,11,45,445.5,342.5,3.15,23.35,727.0,829.85,618.82
2018,9,1,12,0,448.0,344.0,3.3,23.5,733.0,836.51,623.69
2018,9,1,12,15,454.0,341.0,3.45,23.5,734.5,839.82,626.89
2018,9,1,12,30,460.0,338.0,3.6,23.5,736.0,840.74,628.53
2018,9,1,12,45,464.5,331.5,3.7,23.55,730.0,834.17,624.79
2018,9,1,13,0,469.0,325.0,3.8,23.6,724.0,825.17,619.45
2018,9,1,13,15,476.5,315.0,3.95,23.5,713.0,813.12,612.75
2018,9,1,13,30,484.0,305.0,4.1,23.4,702.0,798.54,604.26
2018,9,1,13,45,542.0,270.0,4.2,23.35,702.5,802.66,610.06
2018,9,1,14,0,600.0,235.0,4.3,23.3,703.0,805.83,614.93
2018,9,1,14,15,692.0,191.0,4.35,23.1,709.5,819.83,628.2
2018,9,1,14,30,784.0,147.0,4.4,22.9,716.0,819.52,629.68
2018,9,1,14,45,774.0,142.0,4.45,22.7,679.0,774.17,599.28
2018,9,1,15,0,764.0,137.0,4.5,22.5,642.0,729.68,568.98
2018,9,1,15,15,745.5,133.0,4.5,22.5,599.0,675.52,529.27
2018,9,1,15,30,727.0,129.0,4.5,22.5,556.0,620.82,488.28
2018,9,1,15,45,707.0,123.0,4.55,21.9,510.0,562.95,445.08
2018,9,1,16,0,687.0,117.0,4.6,21.3,464.0,505.37,400.6
2018,9,1,16,15,659.0,110.5,4.6,20.85,414.5,443.97,351.29
2018,9,1,16,30,631.0,104.0,4.6,20.4,365.0,384.39,301.87
2018,9,1,16,45,591.5,96.0,4.55,19.95,314.5,321.27,248.31
2018,9,1,17,0,552.0,88.0,4.5,19.5,264.0,262.06,196.85
2018,9,1,17,15,493.5,78.5,4.45,19.0,214.0,201.05,144.23
2018,9,1,17,30,435.0,69.0,4.4,18.5,164.0,144.9,96.63
2018,9,1,17,45,351.5,56.0,4.35,17.95,119.5,92.44,55.87
2018,9,1,18,0,268.0,43.0,4.3,17.4,75.0,50.66,27.63
2018,9,1,18,15,170.5,28.5,4.25,17.05,45.0,22.5,6.11
2018,9,1,18,30,73.0,14.0,4.2,16.7,15.0,12.73,0.0
2018,9,1,18,45,36.5,7.0,4.2,16.4,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,2,5,45,54.5,11.0,1.8,14.6,14.0,10.01,0.0
2018,9,2,6,0,109.0,22.0,1.8,14.9,28.0,17.35,0.0
2018,9,2,6,15,204.5,38.0,1.7,15.35,64.5,39.63,21.41
2018,9,2,6,30,300.0,54.0,1.6,15.8,101.0,79.96,48.39
2018,9,2,6,45,303.5,70.0,1.55,16.2,133.0,117.46,79.68
2018,9,2,7,0,307.0,86.0,1.5,16.6,165.0,155.38,113.28
2018,9,2,7,15,298.0,107.0,1.45,17.05,197.5,190.85,145.4
2018,9,2,7,30,289.0,128.0,1.4,17.5,230.0,227.97,178.0
2018,9,2,7,45,305.0,147.0,1.35,17.95,270.0,272.29,214.9
2018,9,2,8,0,321.0,166.0,1.3,18.4,310.0,318.21,251.95
2018,9,2,8,15,321.5,188.5,1.3,18.85,346.5,360.72,285.29
2018,9,2,8,30,322.0,211.0,1.3,19.3,383.0,402.81,317.21
2018,9,2,8,45,339.5,228.0,1.35,19.8,423.5,449.72,352.18
2018,9,2,9,0,357.0,245.0,1.4,20.3,464.0,497.62,387.0
2018,9,2,9,15,370.0,260.5,1.4,20.8,501.0,541.44,417.75
2018,9,2,9,30,383.0,276.0,1.4,21.3,538.0,585.34,447.88
2018,9,2,9,45,388.5,289.5,1.45,21.8,567.5,620.92,471.72
2018,9,2,10,0,394.0,303.0,1.5,22.3,597.0,655.6,494.6
2018,9,2,10,15,433.0,300.0,1.55,22.65,634.5,715.0,535.17
2018,9,2,10,30,472.0,297.0,1.6,23.0,672.0,762.94,567.29
2018,9,2,10,45,491.0,299.5,1.6,23.35,699.0,797.51,589.17
2018,9,2,11,0,510.0,302.0,1.6,23.7,726.0,830.73,610.0
2018,9,2,11,15,470.0,324.5,1.7,23.95,720.5,824.67,604.48
2018,9,2,11,30,430.0,347.0,1.8,24.2,715.0,814.98,596.94
2018,9,2,11,45,430.0,348.5,1.95,24.4,718.5,821.25,601.89
2018,9,2,12,0,430.0,350.0,2.1,24.6,722.0,825.27,605.17
2018,9,2,12,15,430.5,349.0,2.25,24.65,721.0,824.99,606.05
2018,9,2,12,30,431.0,348.0,2.4,24.7,720.0,822.44,605.45
2018,9,2,12,45,434.5,342.0,2.55,24.75,713.5,815.56,602.14
2018,9,2,13,0,438.0,336.0,2.7,24.8,707.0,806.39,597.28
2018,9,2,13,15,444.5,325.5,2.85,24.7,695.5,793.31,590.24
2018,9,2,13,30,451.0,315.0,3.0,24.6,684.0,777.86,581.53
2018,9,2,13,45,519.0,276.0,3.15,24.5,688.0,787.98,592.21
2018,9,2,14,0,587.0,237.0,3.3,24.4,692.0,796.42,601.37
2018,9,2,14,15,679.0,192.0,3.45,24.15,698.0,809.81,614.83
2018,9,2,14,30,771.0,147.0,3.6,23.9,704.0,808.72,616.45
2018,9,2,14,45,758.0,143.5,3.7,23.65,667.0,766.27,588.73
2018,9,2,15,0,745.0,140.0,3.8,23.4,630.0,718.53,556.36
2018,9,2,15,15,726.0,136.0,3.8,23.4,587.0,664.79,517.33
2018,9,2,15,30,707.0,132.0,3.8,23.4,544.0,610.61,477.09
2018,9,2,15,45,684.0,126.5,3.9,22.7,497.5,552.38,434.2
2018,9,2,16,0,661.0,121.0,4.0,22.0,451.0,494.8,390.26
2018,9,2,16,15,619.5,115.5,3.95,21.5,399.0,429.17,338.07
2018,9,2,16,30,578.0,110.0,3.9,21.0,347.0,366.97,287.15
2018,9,2,16,45,526.5,101.5,3.85,20.45,294.5,302.05,233.0
2018,9,2,17,0,475.0,93.0,3.8,19.9,242.0,239.72,180.07
2018,9,2,17,15,411.5,81.0,3.75,19.3,193.0,180.41,129.79
2018,9,2,17,30,348.0,69.0,3.7,18.7,144.0,128.86,86.84
2018,9,2,17,45,274.0,55.0,3.65,18.1,104.0,82.29,50.71
2018,9,2,18,0,200.0,41.0,3.6,17.5,64.0,45.26,25.1
2018,9,2,18,15,117.5,25.0,3.5,17.15,37.0,19.68,2.05
2018,9,2,18,30,35.0,9.0,3.4,16.8,10.0,8.19,0.0
2018,9,2,18,45,17.5,4.5,3.35,16.45,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,3,5,45,47.5,9.0,1.9,14.35,11.5,8.19,0.0
2018,9,3,6,0,95.0,18.0,2.0,14.7,23.0,14.15,0.0
2018,9,3,6,15,121.0,26.0,2.0,15.1,40.0,26.79,12.86
2018,9,3,6,30,147.0,34.0,2.0,15.5,57.0,46.94,27.39
2018,9,3,6,45,73.5,45.5,2.0,15.85,57.0,54.23,37.02
2018,9,3,7,0,0.0,57.0,2.0,16.2,57.0,50.36,37.19
2018,9,3,7,15,0.0,74.0,1.95,16.6,74.0,65.53,50.03
2018,9,3,7,30,0.0,91.0,1.9,17.0,91.0,80.83,62.74
2018,9,3,7,45,2.5,117.0,1.9,17.45,118.0,105.52,82.97
2018,9,3,8,0,5.0,143.0,1.9,17.9,145.0,130.76,103.31
2018,9,3,8,15,14.0,169.0,1.85,18.3,176.0,159.99,126.63
2018,9,3,8,30,23.0,195.0,1.8,18.7,207.0,190.42,150.58
2018,9,3,8,45,40.0,225.0,1.8,19.1,248.5,238.5,188.27
2018,9,3,9,0,57.0,255.0,1.8,19.5,290.0,282.46,222.04
2018,9,3,9,15,107.0,279.5,1.8,19.9,350.5,347.0,271.85
2018,9,3,9,30,157.0,304.0,1.8,20.3,411.0,427.18,332.12
2018,9,3,9,45,251.5,311.5,1.85,20.65,493.5,532.11,410.29
2018,9,3,10,0,346.0,319.0,1.9,21.0,576.0,632.03,482.53
2018,9,3,10,15,386.5,317.5,1.95,21.3,615.0,679.71,515.56
2018,9,3,10,30,427.0,316.0,2.0,21.6,654.0,741.7,558.14
2018,9,3,10,45,440.0,319.5,2.05,21.9,676.0,770.58,576.92
2018,9,3,11,0,453.0,323.0,2.1,22.2,698.0,798.01,594.87
2018,9,3,11,15,418.0,345.0,2.15,22.4,695.5,795.17,591.1
2018,9,3,11,30,383.0,367.0,2.2,22.6,693.0,775.6,576.56
2018,9,3,11,45,399.5,361.0,2.3,22.8,703.5,804.03,596.35
2018,9,3,12,0,416.0,355.0,2.4,23.0,714.0,817.03,605.55
2018,9,3,12,15,421.0,352.0,2.45,23.05,714.5,819.24,607.34
2018,9,3,12,30,426.0,349.0,2.5,23.1,715.0,819.18,607.76
2018,9,3,12,45,434.5,341.0,2.6,23.15,710.5,815.26,606.18
2018,9,3,13,0,443.0,333.0,2.7,23.2,706.0,808.95,603.03
2018,9,3,13,15,448.5,322.5,2.8,23.1,693.5,794.75,594.87
2018,9,3,13,30,454.0,312.0,2.9,23.0,681.0,778.2,585.09
2018,9,3,13,45,512.5,276.5,3.0,22.9,681.5,782.91,591.58
2018,9,3,14,0,571.0,241.0,3.1,22.8,682.0,781.99,593.97
2018,9,3,14,15,667.5,193.5,3.25,22.55,688.0,801.56,611.94
2018,9,3,14,30,764.0,146.0,3.4,22.3,694.0,801.86,614.68
2018,9,3,14,45,750.5,142.5,3.5,22.0,657.0,759.21,586.78
2018,9,3,15,0,737.0,139.0,3.6,21.7,620.0,711.35,554.22
2018,9,3,15,15,718.0,135.0,3.6,21.7,577.5,657.9,515.18
2018,9,3,15,30,699.0,131.0,3.6,21.7,535.0,604.05,474.95
2018,9,3,15,45,656.5,130.0,3.65,20.95,484.0,539.12,426.49
2018,9,3,16,0,614.0,129.0,3.7,20.2,433.0,476.8,378.54
2018,9,3,16,15,484.5,118.5,3.65,19.75,342.5,361.68,287.65
2018,9,3,16,30,355.0,108.0,3.6,19.3,252.0,265.4,210.03
2018,9,3,16,45,233.5,92.0,3.5,18.9,181.5,176.42,137.51
2018,9,3,17,0,112.0,76.0,3.4,18.5,111.0,105.65,80.24
2018,9,3,17,15,190.0,74.0,3.3,18.05,119.5,116.92,85.81
2018,9,3,17,30,268.0,72.0,3.2,17.6,128.0,117.07,80.78
2018,9,3,17,45,225.0,55.5,3.05,17.15,93.5,76.92,48.49
2018,9,3,18,0,182.0,39.0,2.9,16.7,59.0,42.42,23.27
2018,9,3,18,15,106.0,23.5,2.8,16.45,33.5,18.52,0.0
2018,9,3,18,30,30.0,8.0,2.7,16.2,8.0,7.28,0.0
2018,9,3,18,45,15.0,4.0,2.55,16.0,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,5,45,66.5,10.5,2.4,14.85,14.0,9.55,0.0
2018,9,4,6,0,133.0,21.0,2.5,15.2,28.0,16.63,0.0
2018,9,4,6,15,242.5,35.0,2.55,15.6,65.0,39.42,19.72
2018,9,4,6,30,352.0,49.0,2.6,16.0,102.0,83.76,49.11
2018,9,4,6,45,249.5,45.5,2.65,16.4,90.5,86.89,56.61
2018,9,4,7,0,147.0,42.0,2.7,16.8,79.0,77.27,54.39
2018,9,4,7,15,73.5,55.0,2.6,17.2,73.5,73.59,54.75
2018,9,4,7,30,0.0,68.0,2.5,17.6,68.0,60.11,45.22
2018,9,4,7,45,1.5,97.5,2.4,18.0,98.0,87.34,67.78
2018,9,4,8,0,3.0,127.0,2.3,18.4,128.0,115.1,90.35
2018,9,4,8,15,4.0,147.0,2.25,18.85,149.0,134.23,105.5
2018,9,4,8,30,5.0,167.0,2.2,19.3,170.0,153.59,120.62
2018,9,4,8,45,10.5,188.5,2.15,19.7,195.0,177.49,139.28
2018,9,4,9,0,16.0,210.0,2.1,20.1,220.0,202.07,158.22
2018,9,4,9,15,27.0,239.5,2.1,20.5,257.5,248.01,193.78
2018,9,4,9,30,38.0,269.0,2.1,20.9,295.0,287.77,223.9
2018,9,4,9,45,67.5,298.0,2.1,21.3,347.0,343.39,266.19
2018,9,4,10,0,97.0,327.0,2.1,21.7,399.0,401.38,309.38
2018,9,4,10,15,226.0,325.0,2.1,22.0,501.0,545.34,417.38
2018,9,4,10,30,355.0,323.0,2.1,22.3,603.0,670.28,507.52
2018,9,4,10,45,427.5,313.0,2.1,22.65,659.5,753.23,564.4
2018,9,4,11,0,500.0,303.0,2.1,23.0,716.0,824.19,612.34
2018,9,4,11,15,456.5,327.0,2.15,23.2,708.5,815.91,604.33
2018,9,4,11,30,413.0,351.0,2.2,23.4,701.0,803.94,594.58
2018,9,4,11,45,411.5,354.0,2.25,23.6,705.0,809.98,598.42
2018,9,4,12,0,410.0,357.0,2.3,23.8,709.0,813.82,600.67
2018,9,4,12,15,420.0,351.0,2.4,23.85,711.0,818.02,604.41
2018,9,4,12,30,430.0,345.0,2.5,23.9,713.0,819.92,606.67
2018,9,4,12,45,435.5,338.0,2.6,24.0,707.0,813.92,603.47
2018,9,4,13,0,441.0,331.0,2.7,24.1,701.0,805.58,598.77
2018,9,4,13,15,452.0,319.0,2.85,24.0,691.5,795.16,593.66
2018,9,4,13,30,463.0,307.0,3.0,23.9,682.0,782.18,586.74
2018,9,4,13,45,531.0,266.5,3.1,23.8,684.0,790.11,595.7
2018,9,4,14,0,599.0,226.0,3.2,23.7,686.0,796.9,603.56
2018,9,4,14,15,722.0,168.0,3.35,23.5,699.5,822.2,624.88
2018,9,4,14,30,845.0,110.0,3.5,23.3,713.0,830.86,633.13
2018,9,4,14,45,831.0,108.5,3.6,23.05,675.0,783.57,602.13
2018,9,4,15,0,817.0,107.0,3.7,22.8,637.0,734.57,569.75
2018,9,4,15,15,799.5,104.0,3.7,22.8,593.5,680.1,531.04
2018,9,4,15,30,782.0,101.0,3.7,22.8,550.0,624.86,489.88
2018,9,4,15,45,757.5,98.0,3.8,22.1,502.5,564.98,445.51
2018,9,4,16,0,733.0,95.0,3.9,21.4,455.0,506.1,400.25
2018,9,4,16,15,663.0,97.5,3.85,20.9,396.5,431.17,340.41
2018,9,4,16,30,593.0,100.0,3.8,20.4,338.0,362.53,284.15
2018,9,4,16,45,555.0,91.0,3.75,19.9,289.0,301.28,232.31
2018,9,4,17,0,517.0,82.0,3.7,19.4,240.0,243.87,182.48
2018,9,4,17,15,445.5,72.5,3.6,18.8,190.0,182.12,129.96
2018,9,4,17,30,374.0,63.0,3.5,18.2,140.0,127.07,84.19
2018,9,4,17,45,307.0,50.0,3.4,17.65,101.0,80.77,48.02
2018,9,4,18,0,240.0,37.0,3.3,17.1,62.0,43.06,22.04
2018,9,4,18,15,144.5,23.0,3.2,16.8,35.5,18.22,0.0
2018,9,4,18,30,49.0,9.0,3.1,16.5,9.0,8.19,0.0
2018,9,4,18,45,24.5,4.5,3.0,16.2,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,5,5,45,57.5,10.5,2.25,14.2,13.5,9.55,0.0
2018,9,5,6,0,115.0,21.0,2.3,14.5,27.0,16.64,0.0
2018,9,5,6,15,221.5,35.5,2.3,14.85,63.0,39.49,19.95
2018,9,5,6,30,328.0,50.0,2.3,15.2,99.0,81.14,47.99
2018,9,5,6,45,234.0,48.5,2.35,15.6,90.5,87.64,58.07
2018,9,5,7,0,140.0,47.0,2.4,16.0,82.0,78.36,55.73
2018,9,5,7,15,70.0,53.0,2.35,16.35,70.5,70.83,52.71
2018,9,5,7,30,0.0,59.0,2.3,16.7,59.0,52.11,38.64
2018,9,5,7,45,0.0,74.5,2.3,17.1,74.5,65.89,50.09
2018,9,5,8,0,0.0,90.0,2.3,17.5,90.0,79.84,61.48
2018,9,5,8,15,0.0,105.5,2.35,17.9,105.5,93.89,72.79
2018,9,5,8,30,0.0,121.0,2.4,18.3,121.0,108.03,84.02
2018,9,5,8,45,2.0,140.5,2.5,18.65,141.5,127.24,99.32
2018,9,5,9,0,4.0,160.0,2.6,19.0,162.0,146.79,114.71
2018,9,5,9,15,6.5,179.5,2.65,19.3,183.5,167.01,130.52
2018,9,5,9,30,9.0,199.0,2.7,19.6,205.0,187.58,146.45
2018,9,5,9,45,15.0,221.0,2.8,19.9,231.5,213.7,166.76
2018,9,5,10,0,21.0,243.0,2.9,20.2,258.0,240.4,187.32
2018,9,5,10,15,29.5,263.0,3.0,20.4,285.5,279.43,217.4
2018,9,5,10,30,38.0,283.0,3.1,20.6,313.0,308.77,239.72
2018,9,5,10,45,48.0,299.0,3.2,20.85,338.0,335.89,260.25
2018,9,5,11,0,58.0,315.0,3.3,21.1,363.0,363.36,280.91
2018,9,5,11,15,46.0,309.5,3.4,21.15,348.0,347.08,267.92
2018,9,5,11,30,34.0,304.0,3.5,21.2,333.0,330.21,254.6
2018,9,5,11,45,40.0,315.0,3.55,21.3,349.0,348.04,268.23
2018,9,5,12,0,46.0,326.0,3.6,21.4,365.0,365.77,281.65
2018,9,5,12,15,47.0,327.5,3.7,21.35,367.5,368.35,283.72
2018,9,5,12,30,48.0,329.0,3.8,21.3,370.0,370.66,285.67
2018,9,5,12,45,46.0,326.0,3.9,21.25,365.0,365.01,281.56
2018,9,5,13,0,44.0,323.0,4.0,21.2,360.0,359.15,277.34
2018,9,5,13,15,177.5,282.0,4.05,21.05,426.0,474.99,370.13
2018,9,5,13,30,311.0,241.0,4.1,20.9,492.0,569.82,444.99
2018,9,5,13,45,325.5,235.5,4.2,20.75,491.0,568.12,444.47
2018,9,5,14,0,340.0,230.0,4.3,20.6,490.0,564.21,442.77
2018,9,5,14,15,531.5,190.5,4.3,20.35,577.0,681.41,534.57
2018,9,5,14,30,723.0,151.0,4.3,20.1,664.0,776.98,606.98
2018,9,5,14,45,612.5,175.0,4.35,19.85,593.5,684.36,538.79
2018,9,5,15,0,502.0,199.0,4.4,19.6,523.0,592.43,469.74
2018,9,5,15,15,541.5,175.0,4.4,19.6,502.5,569.81,453.96
2018,9,5,15,30,581.0,151.0,4.4,19.6,482.0,547.25,437.15
2018,9,5,15,45,582.5,137.0,4.4,18.9,444.5,501.31,402.3
2018,9,5,16,0,584.0,123.0,4.4,18.2,407.0,453.76,365.0
2018,9,5,16,15,565.0,113.5,4.4,17.8,363.5,399.32,320.37
2018,9,5,16,30,546.0,104.0,4.4,17.4,320.0,345.95,275.21
2018,9,5,16,45,520.0,93.5,4.35,17.05,275.5,290.39,226.97
2018,9,5,17,0,494.0,83.0,4.3,16.7,231.0,237.3,179.73
2018,9,5,17,15,439.0,72.0,4.2,16.3,184.5,179.55,129.31
2018,9,5,17,30,384.0,61.0,4.1,15.9,138.0,126.48,83.95
2018,9,5,17,45,282.0,48.5,4.05,15.5,96.0,76.3,45.75
2018,9,5,18,0,180.0,36.0,4.0,15.1,54.0,39.24,20.47
2018,9,5,18,15,102.0,21.5,3.9,14.9,30.5,17.02,0.0
2018,9,5,18,30,24.0,7.0,3.8,14.7,7.0,6.37,0.0
2018,9,5,18,45,12.0,3.5,3.7,14.55,3.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,6,5,45,42.5,6.5,2.25,13.15,8.5,5.91,0.0
2018,9,6,6,0,85.0,13.0,2.3,13.4,17.0,10.21,0.0
2018,9,6,6,15,189.5,25.0,2.25,13.75,48.5,29.64,12.81
2018,9,6,6,30,294.0,37.0,2.2,14.1,80.0,67.71,38.43
2018,9,6,6,45,212.5,35.5,2.2,14.45,73.0,71.99,46.13
2018,9,6,7,0,131.0,34.0,2.2,14.8,66.0,66.22,46.1
2018,9,6,7,15,65.5,40.0,2.2,15.2,56.0,59.12,43.18
2018,9,6,7,30,0.0,46.0,2.2,15.6,46.0,40.58,29.04
2018,9,6,7,45,1.0,60.0,2.2,16.0,60.5,53.42,39.8
2018,9,6,8,0,2.0,74.0,2.2,16.4,75.0,66.41,50.54
2018,9,6,8,15,5.5,98.0,2.25,16.85,101.0,90.03,69.98
2018,9,6,8,30,9.0,122.0,2.3,17.3,127.0,114.32,89.71
2018,9,6,8,45,6.5,130.5,2.4,17.75,134.0,120.95,94.64
2018,9,6,9,0,4.0,139.0,2.5,18.2,141.0,127.34,99.35
2018,9,6,9,15,2.0,145.5,2.6,18.6,146.5,132.03,102.67
2018,9,6,9,30,0.0,152.0,2.7,19.0,152.0,136.57,105.84
2018,9,6,9,45,1.5,164.5,2.85,19.35,165.5,149.44,115.83
2018,9,6,10,0,3.0,177.0,3.0,19.7,179.0,162.47,125.88
2018,9,6,10,15,6.0,197.0,3.1,20.0,201.5,184.06,142.71
2018,9,6,10,30,9.0,217.0,3.2,20.3,224.0,205.95,159.63
2018,9,6,10,45,12.0,241.5,3.25,20.6,251.0,232.41,179.95
2018,9,6,11,0,15.0,266.0,3.3,20.9,278.0,259.14,200.3
2018,9,6,11,15,25.5,297.0,3.3,21.15,318.0,314.31,242.51
2018,9,6,11,30,36.0,328.0,3.3,21.4,358.0,357.42,274.94
2018,9,6,11,45,65.5,352.0,3.3,21.6,407.5,412.72,316.99
2018,9,6,12,0,95.0,376.0,3.3,21.8,457.0,468.27,358.57
2018,9,6,12,15,151.5,382.5,3.3,21.95,511.5,549.41,419.23
2018,9,6,12,30,208.0,389.0,3.3,22.1,566.0,612.5,465.84
2018,9,6,12,45,278.5,371.5,3.3,22.3,605.0,678.72,514.49
2018,9,6,13,0,349.0,354.0,3.3,22.5,644.0,725.34,548.89
2018,9,6,13,15,399.0,331.5,3.3,22.5,656.5,757.46,572.71
2018,9,6,13,30,449.0,309.0,3.3,22.5,669.0,771.85,584.44
2018,9,6,13,45,518.5,268.5,3.35,22.55,672.0,781.33,593.79
2018,9,6,14,0,588.0,228.0,3.4,22.6,675.0,789.41,602.02
2018,9,6,14,15,741.0,158.5,3.4,22.55,697.5,828.52,632.23
2018,9,6,14,30,894.0,89.0,3.4,22.5,720.0,841.72,642.45
2018,9,6,14,45,883.0,87.5,3.4,22.4,682.0,795.41,611.36
2018,9,6,15,0,872.0,86.0,3.4,22.3,644.0,747.01,578.82
2018,9,6,15,15,856.0,84.0,3.4,22.3,600.5,692.78,541.36
2018,9,6,15,30,840.0,82.0,3.4,22.3,557.0,637.48,500.27
2018,9,6,15,45,819.5,79.0,3.4,21.9,509.0,580.45,457.2
2018,9,6,16,0,799.0,76.0,3.4,21.5,461.0,520.09,410.18
2018,9,6,16,15,770.5,73.0,3.4,21.15,410.5,456.26,358.73
2018,9,6,16,30,742.0,70.0,3.4,20.8,360.0,394.07,306.75
2018,9,6,16,45,701.0,65.0,3.45,20.45,307.5,327.3,249.69
2018,9,6,17,0,660.0,60.0,3.5,20.1,255.0,264.43,194.47
2018,9,6,17,15,568.0,57.0,3.4,19.5,201.0,195.02,135.42
2018,9,6,17,30,476.0,54.0,3.3,18.9,147.0,137.21,87.65
2018,9,6,17,45,376.5,42.5,3.25,18.3,102.0,82.06,45.9
2018,9,6,18,0,277.0,31.0,3.2,17.7,57.0,39.83,18.02
2018,9,6,18,15,173.0,20.0,3.2,17.3,33.0,17.06,0.0
2018,9,6,18,30,69.0,9.0,3.2,16.9,9.0,8.19,0.0
2018,9,6,18,45,34.5,4.5,3.15,16.55,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,7,5,45,89.0,10.0,2.1,13.9,14.0,9.1,0.0
2018,9,7,6,0,178.0,20.0,2.1,14.2,28.0,18.19,0.0
2018,9,7,6,15,310.5,31.0,2.05,14.7,66.5,41.47,18.52
2018,9,7,6,30,443.0,42.0,2.0,15.2,105.0,88.98,49.38
2018,9,7,6,45,311.5,45.5,2.0,15.65,99.0,101.09,65.88
2018,9,7,7,0,180.0,49.0,2.0,16.1,93.0,93.24,66.76
2018,9,7,7,15,98.0,77.5,1.95,16.65,102.0,102.79,78.72
2018,9,7,7,30,16.0,106.0,1.9,17.2,111.0,100.54,78.87
2018,9,7,7,45,69.5,139.0,1.85,17.7,168.0,158.41,126.1
2018,9,7,8,0,123.0,172.0,1.8,18.2,225.0,226.54,181.02
2018,9,7,8,15,181.5,195.0,1.8,18.75,284.0,288.83,230.43
2018,9,7,8,30,240.0,218.0,1.8,19.3,343.0,365.65,290.08
2018,9,7,8,45,278.0,232.5,1.8,19.85,390.0,419.23,330.5
2018,9,7,9,0,316.0,247.0,1.8,20.4,437.0,476.0,372.51
2018,9,7,9,15,360.0,254.0,1.8,20.9,484.5,532.29,413.47
2018,9,7,9,30,404.0,261.0,1.8,21.4,532.0,602.94,463.62
2018,9,7,9,45,436.0,264.0,1.8,21.9,570.5,651.37,496.76
2018,9,7,10,0,468.0,267.0,1.8,22.4,609.0,700.49,529.89
2018,9,7,10,15,482.5,272.5,1.9,22.75,637.5,736.8,554.28
2018,9,7,10,30,497.0,278.0,2.0,23.1,666.0,771.98,577.75
2018,9,7,10,45,482.0,294.5,2.05,23.45,679.0,789.11,587.59
2018,9,7,11,0,467.0,311.0,2.1,23.8,692.0,803.37,595.62
2018,9,7,11,15,433.0,331.5,2.25,24.05,689.5,800.14,592.41
2018,9,7,11,30,399.0,352.0,2.4,24.3,687.0,779.23,577.66
2018,9,7,11,45,431.0,341.5,2.5,24.5,705.5,819.57,605.78
2018,9,7,12,0,463.0,331.0,2.6,24.7,724.0,843.52,622.56
2018,9,7,12,15,485.5,322.0,2.8,24.8,733.0,857.03,633.22
2018,9,7,12,30,508.0,313.0,3.0,24.9,742.0,867.92,642.23
2018,9,7,12,45,514.0,305.5,3.15,25.0,735.5,861.01,638.64
2018,9,7,13,0,520.0,298.0,3.3,25.1,729.0,851.46,633.4
2018,9,7,13,15,540.5,282.5,3.5,25.05,722.0,845.0,631.38
2018,9,7,13,30,561.0,267.0,3.7,25.0,715.0,835.27,627.03
2018,9,7,13,45,632.5,225.5,3.85,24.9,715.5,847.48,639.02
2018,9,7,14,0,704.0,184.0,4.0,24.8,716.0,848.59,642.31
2018,9,7,14,15,805.5,135.5,4.15,24.65,719.5,855.45,649.17
2018,9,7,14,30,907.0,87.0,4.3,24.5,723.0,849.89,647.47
2018,9,7,14,45,895.5,85.0,4.4,24.35,684.0,802.03,615.86
2018,9,7,15,0,884.0,83.0,4.5,24.2,645.0,752.1,582.63
2018,9,7,15,15,868.5,81.0,4.5,24.2,601.0,697.59,544.77
2018,9,7,15,30,853.0,79.0,4.5,24.2,557.0,641.94,503.31
2018,9,7,15,45,833.0,76.0,4.55,23.7,509.0,584.44,460.05
2018,9,7,16,0,813.0,73.0,4.6,23.2,461.0,523.59,412.69
2018,9,7,16,15,785.0,70.0,4.55,22.75,410.0,459.21,360.56
2018,9,7,16,30,757.0,67.0,4.5,22.3,359.0,396.4,307.87
2018,9,7,16,45,717.5,62.0,4.45,21.85,306.5,329.28,250.3
2018,9,7,17,0,678.0,57.0,4.4,21.4,254.0,265.89,194.44
2018,9,7,17,15,616.0,52.0,4.3,20.75,203.0,200.56,137.56
2018,9,7,17,30,554.0,47.0,4.2,20.1,152.0,143.1,88.66
2018,9,7,17,45,452.5,39.0,4.05,19.45,107.0,86.2,45.85
2018,9,7,18,0,351.0,31.0,3.9,18.8,62.0,42.4,17.68
2018,9,7,18,15,211.5,20.0,3.8,18.4,35.0,18.19,0.0
2018,9,7,18,30,72.0,9.0,3.7,18.0,8.0,0.0,0.0
2018,9,7,18,45,36.0,4.5,3.65,17.6,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,8,5,45,99.5,10.0,3.7,14.7,14.0,0.0,0.0
2018,9,8,6,0,199.0,20.0,3.8,15.0,28.0,18.19,0.0
2018,9,8,6,15,336.5,29.0,3.8,15.4,66.0,41.31,17.17
2018,9,8,6,30,474.0,38.0,3.8,15.8,104.0,89.35,48.15
2018,9,8,6,45,407.0,55.0,3.85,16.2,129.0,127.38,83.51
2018,9,8,7,0,340.0,72.0,3.9,16.6,154.0,154.21,111.73
2018,9,8,7,15,291.5,99.0,3.85,17.1,181.0,185.28,142.09
2018,9,8,7,30,243.0,126.0,3.8,17.6,208.0,213.61,168.63
2018,9,8,7,45,257.0,147.0,3.75,18.05,246.5,256.56,204.92
2018,9,8,8,0,271.0,168.0,3.7,18.5,285.0,300.97,241.46
2018,9,8,8,15,286.0,188.0,3.65,19.05,324.5,346.2,277.64
2018,9,8,8,30,301.0,208.0,3.6,19.6,364.0,392.65,313.84
2018,9,8,8,45,325.5,223.0,3.55,20.1,406.0,441.17,350.98
2018,9,8,9,0,350.0,238.0,3.5,20.6,448.0,491.38,388.56
