Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,8,30,0.0,97.0,3.3,17.0,97.0,86.27,66.72
2018,9,18,8,45,4.5,135.5,3.25,17.35,138.0,124.96,98.41
2018,9,18,9,0,9.0,174.0,3.2,17.7,179.0,164.76,130.44
2018,9,18,9,15,19.5,205.5,3.2,18.0,217.5,203.25,161.14
2018,9,18,9,30,30.0,237.0,3.2,18.3,256.0,253.93,201.05
2018,9,18,9,45,52.0,260.0,3.2,18.6,295.5,297.43,235.12
2018,9,18,10,0,74.0,283.0,3.2,18.9,335.0,342.64,270.08
2018,9,18,10,15,150.5,302.0,3.15,19.2,412.5,449.12,352.72
2018,9,18,10,30,227.0,321.0,3.1,19.5,490.0,561.44,436.9
2018,9,18,10,45,346.5,308.0,3.1,19.75,574.0,668.17,516.6
2018,9,18,11,0,466.0,295.0,3.1,20.0,658.0,795.05,607.78
2018,9,18,11,15,445.0,309.0,3.1,20.2,660.0,797.59,607.04
2018,9,18,11,30,424.0,323.0,3.1,20.4,662.0,797.31,605.34
2018,9,18,11,45,443.5,316.5,3.05,20.6,673.0,814.11,616.72
2018,9,18,12,0,463.0,310.0,3.0,20.8,684.0,828.77,626.47
2018,9,18,12,15,473.0,304.5,3.1,20.9,685.5,832.48,629.64
2018,9,18,12,30,483.0,299.0,3.2,21.0,687.0,833.71,631.25
2018,9,18,12,45,490.0,291.0,3.3,21.1,680.0,826.74,627.27
2018,9,18,13,0,497.0,283.0,3.4,21.2,673.0,817.2,621.6
2018,9,18,13,15,499.0,274.5,3.55,21.2,658.0,799.72,610.79
2018,9,18,13,30,501.0,266.0,3.7,21.2,643.0,779.88,598.27
2018,9,18,13,45,572.5,227.5,3.85,21.2,644.0,789.54,608.63
2018,9,18,14,0,644.0,189.0,4.0,21.2,645.0,799.39,618.7
2018,9,18,14,15,759.5,139.5,4.15,21.05,652.5,820.82,636.07
2018,9,18,14,30,875.0,90.0,4.3,20.9,660.0,820.38,637.87
2018,9,18,14,45,860.0,88.5,4.45,20.75,620.5,770.77,604.53
2018,9,18,15,0,845.0,87.0,4.6,20.6,581.0,724.57,573.5
2018,9,18,15,15,826.0,84.5,4.6,20.6,536.5,667.57,531.98
2018,9,18,15,30,807.0,82.0,4.6,20.6,492.0,609.96,487.66
2018,9,18,15,45,780.0,79.5,4.8,20.0,443.5,547.44,439.81
2018,9,18,16,0,753.0,77.0,5.0,19.4,395.0,485.82,390.7
2018,9,18,16,15,705.5,74.5,5.0,18.95,342.5,416.4,332.99
2018,9,18,16,30,658.0,72.0,5.0,18.5,290.0,350.55,276.5
2018,9,18,16,45,553.0,70.0,5.05,18.0,231.5,269.97,207.89
2018,9,18,17,0,448.0,68.0,5.1,17.5,173.0,201.25,149.04
2018,9,18,17,15,409.5,56.5,5.05,16.95,133.5,150.31,103.59
2018,9,18,17,30,371.0,45.0,5.0,16.4,94.0,104.1,63.54
2018,9,18,17,45,241.5,32.0,4.9,15.85,58.5,52.56,23.05
2018,9,18,18,0,112.0,19.0,4.8,15.3,23.0,19.52,0.0
2018,9,18,18,15,56.0,9.5,4.7,15.0,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,19,5,45,26.0,5.0,2.8,12.5,5.5,0.0,0.0
2018,9,19,6,0,52.0,10.0,2.8,12.7,11.0,9.1,0.0
2018,9,19,6,15,168.0,25.5,2.85,13.25,41.5,33.27,0.12
2018,9,19,6,30,284.0,41.0,2.9,13.8,72.0,77.09,44.39
2018,9,19,6,45,323.0,53.0,2.9,14.3,106.5,116.61,78.27
2018,9,19,7,0,362.0,65.0,2.9,14.8,141.0,161.06,117.56
2018,9,19,7,15,289.0,90.5,2.65,15.25,161.5,188.46,146.02
2018,9,19,7,30,216.0,116.0,2.4,15.7,182.0,200.89,159.97
2018,9,19,7,45,242.0,135.0,2.2,16.1,221.5,245.84,197.92
2018,9,19,8,0,268.0,154.0,2.0,16.5,261.0,293.65,237.15
2018,9,19,8,15,279.0,174.0,1.85,17.0,298.0,336.84,271.48
2018,9,19,8,30,290.0,194.0,1.7,17.5,335.0,380.78,305.28
2018,9,19,8,45,311.5,210.5,1.55,18.05,375.0,428.56,341.01
2018,9,19,9,0,333.0,227.0,1.4,18.6,415.0,477.75,376.61
2018,9,19,9,15,354.5,240.0,1.35,19.2,453.5,524.38,409.64
2018,9,19,9,30,376.0,253.0,1.3,19.8,492.0,571.83,442.39
2018,9,19,9,45,390.0,264.0,1.3,20.4,523.5,611.4,468.93
2018,9,19,10,0,404.0,275.0,1.3,21.0,555.0,664.39,504.08
2018,9,19,10,15,419.0,282.5,1.35,21.6,583.0,700.96,527.83
2018,9,19,10,30,434.0,290.0,1.4,22.2,611.0,736.62,550.79
2018,9,19,10,45,457.0,289.5,1.45,22.85,636.0,770.46,572.46
2018,9,19,11,0,480.0,289.0,1.5,23.5,661.0,803.12,593.12
2018,9,19,11,15,507.0,284.0,1.6,23.95,682.5,833.48,613.26
2018,9,19,11,30,534.0,279.0,1.7,24.4,704.0,862.05,632.14
2018,9,19,11,45,532.0,281.5,1.75,24.85,707.0,867.19,634.38
2018,9,19,12,0,530.0,284.0,1.8,25.3,710.0,869.68,635.2
2018,9,19,12,15,528.0,283.5,2.0,25.45,706.5,866.35,634.59
2018,9,19,12,30,526.0,283.0,2.2,25.6,703.0,860.41,632.21
2018,9,19,12,45,527.0,277.0,2.35,25.8,693.0,849.06,625.83
2018,9,19,13,0,528.0,271.0,2.5,26.0,683.0,835.15,617.73
2018,9,19,13,15,544.5,257.0,2.65,26.0,673.0,825.15,613.17
2018,9,19,13,30,561.0,243.0,2.8,26.0,663.0,812.02,606.37
2018,9,19,13,45,625.5,208.5,2.95,26.0,661.0,823.84,617.7
2018,9,19,14,0,690.0,174.0,3.1,26.0,659.0,824.04,620.05
2018,9,19,14,15,772.5,137.5,3.3,25.85,656.5,824.92,623.22
2018,9,19,14,30,855.0,101.0,3.5,25.7,654.0,822.09,623.91
2018,9,19,14,45,839.0,99.0,3.65,25.55,614.0,771.2,590.63
2018,9,19,15,0,823.0,97.0,3.8,25.4,574.0,718.84,555.92
2018,9,19,15,15,802.0,94.0,3.8,25.4,529.0,660.8,514.31
2018,9,19,15,30,781.0,91.0,3.8,25.4,484.0,602.42,470.62
2018,9,19,15,45,752.0,87.5,4.0,24.85,435.0,538.88,423.09
2018,9,19,16,0,723.0,84.0,4.2,24.3,386.0,477.42,375.24
2018,9,19,16,15,682.5,79.5,4.2,23.7,335.0,410.21,320.96
2018,9,19,16,30,642.0,75.0,4.2,23.1,284.0,346.34,267.54
2018,9,19,16,45,583.0,68.5,4.15,22.5,233.0,277.85,209.29
2018,9,19,17,0,524.0,62.0,4.1,21.9,182.0,215.81,155.49
2018,9,19,17,15,432.0,53.5,4.1,21.05,135.0,151.62,101.75
2018,9,19,17,30,340.0,45.0,4.1,20.2,88.0,98.85,59.34
2018,9,19,17,45,220.0,31.0,4.05,19.35,54.0,49.13,19.18
2018,9,19,18,0,100.0,17.0,4.0,18.5,20.0,17.31,0.0
2018,9,19,18,15,50.0,8.5,3.9,18.1,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,20,5,45,35.0,5.0,2.2,15.65,5.5,0.0,0.0
2018,9,20,6,0,70.0,10.0,2.2,15.8,11.0,9.1,0.0
2018,9,20,6,15,205.0,23.5,2.2,16.5,42.0,34.81,0.0
2018,9,20,6,30,340.0,37.0,2.2,17.2,73.0,81.9,44.92
2018,9,20,6,45,374.0,48.0,2.2,17.9,108.0,123.75,80.79
2018,9,20,7,0,408.0,59.0,2.2,18.6,143.0,169.85,121.35
2018,9,20,7,15,324.0,86.0,2.15,19.15,164.5,195.77,148.84
2018,9,20,7,30,240.0,113.0,2.1,19.7,186.0,207.53,162.49
2018,9,20,7,45,269.5,131.0,2.0,20.25,227.0,254.47,201.47
2018,9,20,8,0,299.0,149.0,1.9,20.8,268.0,304.61,241.92
2018,9,20,8,15,312.5,167.5,1.85,21.35,306.0,349.37,277.05
2018,9,20,8,30,326.0,186.0,1.8,21.9,344.0,395.06,311.83
2018,9,20,8,45,350.0,201.5,1.7,22.5,385.5,445.27,348.91
2018,9,20,9,0,374.0,217.0,1.6,23.1,427.0,497.03,385.96
2018,9,20,9,15,407.5,224.5,1.55,23.65,469.0,560.91,430.98
2018,9,20,9,30,441.0,232.0,1.5,24.2,511.0,615.27,468.06
2018,9,20,9,45,463.0,237.5,1.4,24.75,544.5,659.07,496.36
2018,9,20,10,0,485.0,243.0,1.3,25.3,578.0,702.71,523.81
2018,9,20,10,15,498.0,249.0,1.3,25.75,605.0,738.26,546.1
2018,9,20,10,30,511.0,255.0,1.3,26.2,632.0,772.51,567.23
2018,9,20,10,45,517.0,262.0,1.3,26.65,652.0,799.58,583.22
2018,9,20,11,0,523.0,269.0,1.3,27.1,672.0,824.59,597.77
2018,9,20,11,15,544.5,266.5,1.4,27.4,692.0,852.62,616.26
2018,9,20,11,30,566.0,264.0,1.5,27.7,712.0,878.6,633.34
2018,9,20,11,45,613.0,246.5,1.55,27.95,734.5,917.0,658.56
2018,9,20,12,0,660.0,229.0,1.6,28.2,757.0,948.85,679.12
2018,9,20,12,15,663.5,226.0,1.75,28.35,755.0,948.26,679.91
2018,9,20,12,30,667.0,223.0,1.9,28.5,753.0,944.45,679.02
2018,9,20,12,45,665.0,219.5,2.0,28.6,741.5,931.4,671.84
2018,9,20,13,0,663.0,216.0,2.1,28.7,730.0,915.28,662.77
2018,9,20,13,15,659.0,210.0,2.15,28.65,710.5,891.64,648.73
2018,9,20,13,30,655.0,204.0,2.2,28.6,691.0,865.22,632.89
2018,9,20,13,45,693.0,180.5,2.3,28.6,679.5,856.13,628.78
2018,9,20,14,0,731.0,157.0,2.4,28.6,668.0,841.56,620.89
2018,9,20,14,15,811.5,122.5,2.4,28.45,664.5,841.53,622.48
2018,9,20,14,30,892.0,88.0,2.4,28.3,661.0,830.33,616.57
2018,9,20,14,45,878.0,86.0,2.45,28.2,621.0,780.11,584.48
2018,9,20,15,0,864.0,84.0,2.5,28.1,581.0,728.17,550.91
2018,9,20,15,15,844.5,81.5,2.5,28.1,535.5,674.84,514.54
2018,9,20,15,30,825.0,79.0,2.5,28.1,490.0,615.93,471.73
2018,9,20,15,45,799.0,76.0,2.5,27.6,441.0,552.48,425.09
2018,9,20,16,0,773.0,73.0,2.5,27.1,392.0,489.82,377.24
2018,9,20,16,15,735.5,68.5,2.5,26.4,340.0,421.42,323.46
2018,9,20,16,30,698.0,64.0,2.5,25.7,288.0,355.91,269.82
2018,9,20,16,45,641.5,58.5,2.45,25.0,236.0,286.44,211.58
2018,9,20,17,0,585.0,53.0,2.4,24.3,184.0,222.79,156.93
2018,9,20,17,15,494.5,45.5,2.4,23.35,136.0,156.39,101.77
2018,9,20,17,30,404.0,38.0,2.4,22.4,88.0,101.21,57.6
2018,9,20,17,45,269.0,27.5,2.35,21.45,54.0,50.1,15.58
2018,9,20,18,0,134.0,17.0,2.3,20.5,20.0,17.73,0.0
2018,9,20,18,15,67.0,8.5,2.3,20.1,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.25,19.3,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.1,18.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.45,18.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,21,5,45,37.0,5.0,0.95,15.2,5.0,0.0,0.0
2018,9,21,6,0,74.0,10.0,0.9,15.3,10.0,9.1,0.0
2018,9,21,6,15,211.5,22.5,1.0,15.85,40.5,34.57,0.0
2018,9,21,6,30,349.0,35.0,1.1,16.4,71.0,81.84,44.27
2018,9,21,6,45,378.5,46.0,1.2,17.0,105.5,123.41,80.44
2018,9,21,7,0,408.0,57.0,1.3,17.6,140.0,168.67,120.59
2018,9,21,7,15,321.5,84.5,1.35,18.15,161.5,194.22,147.85
2018,9,21,7,30,235.0,112.0,1.4,18.7,183.0,205.27,160.99
2018,9,21,7,45,260.0,130.0,1.4,19.2,222.0,249.96,198.25
2018,9,21,8,0,285.0,148.0,1.4,19.7,261.0,297.34,236.6
2018,9,21,8,15,298.0,167.5,1.5,20.45,299.0,342.09,271.74
2018,9,21,8,30,311.0,187.0,1.6,21.2,337.0,387.77,306.59
2018,9,21,8,45,330.5,203.5,1.65,21.9,376.5,435.31,341.95
2018,9,21,9,0,350.0,220.0,1.7,22.6,416.0,484.01,377.25
2018,9,21,9,15,383.0,229.5,1.75,23.15,458.0,536.33,414.92
2018,9,21,9,30,416.0,239.0,1.8,23.7,500.0,603.35,462.0
2018,9,21,9,45,448.5,241.5,1.85,24.25,537.0,651.9,495.25
2018,9,21,10,0,481.0,244.0,1.9,24.8,574.0,701.05,528.45
2018,9,21,10,15,516.0,242.0,1.95,25.15,609.0,747.88,560.06
2018,9,21,10,30,551.0,240.0,2.0,25.5,644.0,794.5,591.09
2018,9,21,10,45,581.0,235.5,2.0,25.9,672.0,832.97,615.7
2018,9,21,11,0,611.0,231.0,2.0,26.3,700.0,875.9,642.85
2018,9,21,11,15,599.5,238.0,2.1,26.45,704.5,882.42,646.58
2018,9,21,11,30,588.0,245.0,2.2,26.6,709.0,885.74,648.61
2018,9,21,11,45,579.5,250.0,2.25,26.75,709.5,882.05,645.92
2018,9,21,12,0,571.0,255.0,2.3,26.9,710.0,880.73,644.79
2018,9,21,12,15,557.5,260.5,2.35,26.85,703.0,872.1,639.3
2018,9,21,12,30,544.0,266.0,2.4,26.8,696.0,860.83,632.17
2018,9,21,12,45,526.5,268.5,2.5,26.8,680.0,839.88,618.91
2018,9,21,13,0,509.0,271.0,2.6,26.8,664.0,816.79,604.19
2018,9,21,13,15,506.5,265.0,2.65,26.65,647.5,797.23,592.29
2018,9,21,13,30,504.0,259.0,2.7,26.5,631.0,775.46,578.78
2018,9,21,13,45,599.0,212.5,2.75,26.3,639.5,803.22,601.81
2018,9,21,14,0,694.0,166.0,2.8,26.1,648.0,818.28,614.61
2018,9,21,14,15,780.5,128.5,2.8,25.85,646.0,821.02,618.08
2018,9,21,14,30,867.0,91.0,2.8,25.6,644.0,812.53,614.07
2018,9,21,14,45,853.0,89.0,2.8,25.35,604.5,763.29,581.82
2018,9,21,15,0,839.0,87.0,2.8,25.1,565.0,717.48,551.8
2018,9,21,15,15,819.0,84.0,2.8,25.1,520.0,659.39,510.92
2018,9,21,15,30,799.0,81.0,2.8,25.1,475.0,600.84,467.53
2018,9,21,15,45,772.5,77.5,2.75,24.4,426.5,537.89,420.49
2018,9,21,16,0,746.0,74.0,2.7,23.7,378.0,475.86,372.36
2018,9,21,16,15,678.5,73.5,2.65,23.1,322.0,400.07,311.8
2018,9,21,16,30,611.0,73.0,2.6,22.5,266.0,330.1,254.12
2018,9,21,16,45,529.0,67.5,2.55,21.9,212.5,256.96,193.01
2018,9,21,17,0,447.0,62.0,2.5,21.3,159.0,193.14,138.97
2018,9,21,17,15,345.5,51.0,2.45,20.5,114.0,127.86,85.43
2018,9,21,17,30,244.0,40.0,2.4,19.7,69.0,78.13,46.3
2018,9,21,17,45,162.0,27.0,2.3,18.95,42.0,39.55,9.34
2018,9,21,18,0,80.0,14.0,2.2,18.2,15.0,13.98,0.0
2018,9,21,18,15,40.0,7.0,2.25,17.8,7.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,22,5,45,32.0,5.0,1.95,12.85,5.0,0.0,0.0
2018,9,22,6,0,64.0,10.0,1.9,13.0,10.0,9.1,0.0
2018,9,22,6,15,181.0,22.0,1.95,13.45,37.0,31.74,0.0
2018,9,22,6,30,298.0,34.0,2.0,13.9,64.0,75.17,41.18
2018,9,22,6,45,246.0,34.0,2.05,14.35,68.5,86.99,56.77
2018,9,22,7,0,194.0,34.0,2.1,14.8,73.0,88.12,62.45
2018,9,22,7,15,97.0,48.0,2.0,15.25,67.5,80.67,60.78
2018,9,22,7,30,0.0,62.0,1.9,15.7,62.0,54.82,41.11
2018,9,22,7,45,0.0,80.0,1.8,16.15,80.0,71.21,54.88
2018,9,22,8,0,0.0,98.0,1.7,16.6,98.0,87.74,68.48
2018,9,22,8,15,6.5,123.5,1.65,17.15,126.5,115.13,90.89
2018,9,22,8,30,13.0,149.0,1.6,17.7,155.0,143.49,113.71
2018,9,22,8,45,88.0,186.5,1.6,18.2,235.0,237.91,190.6
2018,9,22,9,0,163.0,224.0,1.6,18.7,315.0,345.06,274.8
2018,9,22,9,15,251.5,241.0,1.65,19.2,392.5,450.03,354.99
2018,9,22,9,30,340.0,258.0,1.7,19.7,470.0,550.92,429.71
2018,9,22,9,45,383.0,260.5,1.75,20.2,512.0,604.17,467.43
2018,9,22,10,0,426.0,263.0,1.8,20.7,554.0,673.59,515.93
2018,9,22,10,15,459.5,260.5,1.9,21.05,586.0,717.01,546.04
2018,9,22,10,30,493.0,258.0,2.0,21.4,618.0,760.3,575.94
2018,9,22,10,45,507.0,261.0,2.1,21.8,640.0,790.25,595.78
2018,9,22,11,0,521.0,264.0,2.2,22.2,662.0,818.5,614.45
2018,9,22,11,15,484.0,284.5,2.35,22.45,659.0,812.91,609.39
2018,9,22,11,30,447.0,305.0,2.5,22.7,656.0,803.84,602.23
2018,9,22,11,45,455.5,303.0,2.65,22.95,662.5,814.07,609.8
2018,9,22,12,0,464.0,301.0,2.8,23.2,669.0,822.05,615.7
2018,9,22,12,15,434.5,304.5,2.95,23.25,647.5,795.03,597.22
2018,9,22,12,30,405.0,308.0,3.1,23.3,626.0,765.97,577.4
2018,9,22,12,45,349.5,306.5,3.25,23.35,578.0,687.49,522.44
2018,9,22,13,0,294.0,305.0,3.4,23.4,530.0,625.7,478.17
2018,9,22,13,15,369.0,289.5,3.45,23.4,565.0,674.56,516.12
2018,9,22,13,30,444.0,274.0,3.5,23.4,600.0,734.94,560.86
2018,9,22,13,45,557.0,224.0,3.6,23.4,618.0,771.19,590.28
2018,9,22,14,0,670.0,174.0,3.7,23.4,636.0,805.3,617.27
2018,9,22,14,15,779.0,129.5,3.7,23.3,641.5,820.16,628.88
2018,9,22,14,30,888.0,85.0,3.7,23.2,647.0,821.92,631.55
2018,9,22,14,45,875.5,82.0,3.7,23.15,607.0,771.8,597.44
2018,9,22,15,0,863.0,79.0,3.7,23.1,567.0,719.83,561.87
2018,9,22,15,15,843.5,77.0,3.7,23.1,522.0,662.71,521.27
2018,9,22,15,30,824.0,75.0,3.7,23.1,477.0,608.7,480.15
2018,9,22,15,45,798.0,71.5,3.65,22.7,428.0,544.77,430.94
2018,9,22,16,0,772.0,68.0,3.6,22.3,379.0,481.67,380.68
2018,9,22,16,15,727.5,64.0,3.65,21.85,325.5,410.78,322.82
2018,9,22,16,30,683.0,60.0,3.7,21.4,272.0,343.64,265.99
2018,9,22,16,45,609.0,56.0,3.7,20.95,219.0,271.04,203.78
2018,9,22,17,0,535.0,52.0,3.7,20.5,166.0,206.43,147.57
2018,9,22,17,15,431.0,44.5,3.7,19.85,120.0,140.72,92.62
2018,9,22,17,30,327.0,37.0,3.7,19.2,74.0,88.0,50.31
2018,9,22,17,45,196.0,23.5,3.7,18.5,42.5,39.27,3.94
2018,9,22,18,0,65.0,10.0,3.7,17.8,11.0,10.02,0.0
2018,9,22,18,15,32.5,5.0,3.75,17.45,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.8,16.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.95,13.6,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,3.0,13.7,9.0,8.2,0.0
2018,9,23,6,15,181.5,22.5,3.15,14.1,37.5,32.49,0.0
2018,9,23,6,30,305.0,36.0,3.3,14.5,66.0,78.41,42.79
2018,9,23,6,45,329.5,47.0,3.45,14.95,97.0,114.73,76.01
2018,9,23,7,0,354.0,58.0,3.6,15.4,128.0,154.95,112.59
2018,9,23,7,15,260.0,86.0,3.55,15.85,145.5,172.38,133.39
2018,9,23,7,30,166.0,114.0,3.5,16.3,163.0,176.94,141.02
2018,9,23,7,45,207.0,133.0,3.5,16.7,205.5,231.06,186.52
2018,9,23,8,0,248.0,152.0,3.5,17.1,248.0,284.48,230.74
2018,9,23,8,15,268.0,170.0,3.4,17.55,286.5,329.52,267.23
2018,9,23,8,30,288.0,188.0,3.3,18.0,325.0,376.32,304.23
2018,9,23,8,45,298.0,207.0,3.25,18.5,360.5,419.08,337.02
2018,9,23,9,0,308.0,226.0,3.2,19.0,396.0,462.16,369.25
2018,9,23,9,15,325.0,240.5,3.15,19.45,432.0,505.85,401.48
2018,9,23,9,30,342.0,255.0,3.1,19.9,468.0,550.07,433.44
2018,9,23,9,45,354.0,267.5,3.1,20.35,498.5,588.21,460.36
2018,9,23,10,0,366.0,280.0,3.1,20.8,529.0,626.01,486.61
2018,9,23,10,15,389.0,284.5,3.1,21.1,558.5,664.46,513.65
2018,9,23,10,30,412.0,289.0,3.1,21.4,588.0,717.89,550.67
2018,9,23,10,45,455.5,281.0,3.1,21.75,620.0,762.78,581.93
2018,9,23,11,0,499.0,273.0,3.1,22.1,652.0,807.19,612.51
2018,9,23,11,15,510.0,274.0,3.2,22.25,667.0,828.03,626.67
2018,9,23,11,30,521.0,275.0,3.3,22.4,682.0,846.69,639.54
2018,9,23,11,45,522.5,276.5,3.4,22.6,686.5,853.95,644.3
2018,9,23,12,0,524.0,278.0,3.5,22.8,691.0,858.66,647.46
2018,9,23,12,15,525.5,276.0,3.65,22.75,688.5,857.01,647.34
2018,9,23,12,30,527.0,274.0,3.8,22.7,686.0,852.77,645.51
2018,9,23,12,45,529.0,267.5,4.0,22.65,676.0,841.59,639.29
2018,9,23,13,0,531.0,261.0,4.2,22.6,666.0,827.84,631.26
2018,9,23,13,15,549.5,246.5,4.3,22.45,656.0,818.8,626.88
2018,9,23,13,30,568.0,232.0,4.4,22.3,646.0,806.51,620.13
2018,9,23,13,45,605.5,204.5,4.55,22.15,631.5,800.47,618.89
2018,9,23,14,0,643.0,177.0,4.7,22.0,617.0,784.29,610.15
2018,9,23,14,15,767.5,129.5,4.65,21.85,629.5,809.75,629.81
2018,9,23,14,30,892.0,82.0,4.6,21.7,642.0,820.81,639.0
2018,9,23,14,45,877.5,80.5,4.6,21.5,602.0,770.63,604.53
2018,9,23,15,0,863.0,79.0,4.6,21.3,562.0,718.78,568.67
2018,9,23,15,15,843.5,76.5,4.6,21.3,517.0,661.07,526.79
2018,9,23,15,30,824.0,74.0,4.6,21.3,472.0,606.48,484.48
2018,9,23,15,45,798.0,71.0,4.35,20.85,423.0,543.1,434.28
2018,9,23,16,0,772.0,68.0,4.1,20.4,374.0,480.55,383.4
2018,9,23,16,15,733.0,64.5,4.0,20.0,323.0,412.73,326.92
2018,9,23,16,30,694.0,61.0,3.9,19.6,272.0,347.96,271.08
2018,9,23,16,45,633.5,55.5,3.8,19.2,220.5,277.76,209.82
2018,9,23,17,0,573.0,50.0,3.7,18.8,169.0,213.82,153.06
2018,9,23,17,15,473.0,43.0,3.6,18.2,122.5,147.22,96.54
2018,9,23,17,30,373.0,36.0,3.5,17.6,76.0,93.01,52.06
2018,9,23,17,45,225.0,23.0,3.4,17.0,43.5,40.43,0.0
2018,9,23,18,0,77.0,10.0,3.3,16.4,11.0,10.09,0.0
2018,9,23,18,15,38.5,5.0,3.2,16.05,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,9,24,5,45,36.0,4.5,0.35,13.2,4.5,0.0,0.0
2018,9,24,6,0,72.0,9.0,0.3,13.3,9.0,8.19,0.0
2018,9,24,6,15,216.5,21.5,0.4,13.75,38.5,34.87,0.0
2018,9,24,6,30,361.0,34.0,0.5,14.2,68.0,84.36,44.51
2018,9,24,6,45,390.5,44.0,0.55,14.65,102.0,125.9,82.33
2018,9,24,7,0,420.0,54.0,0.6,15.1,136.0,171.05,122.88
2018,9,24,7,15,319.0,81.5,0.65,15.6,154.5,192.57,147.47
2018,9,24,7,30,218.0,109.0,0.7,16.1,173.0,197.6,156.03
2018,9,24,7,45,255.0,126.5,0.75,16.65,215.0,246.15,196.47
2018,9,24,8,0,292.0,144.0,0.8,17.2,257.0,298.8,239.07
2018,9,24,8,15,299.5,163.5,0.75,17.95,292.5,340.94,271.69
2018,9,24,8,30,307.0,183.0,0.7,18.7,328.0,383.37,303.36
2018,9,24,8,45,330.5,198.5,0.7,19.5,368.5,432.32,339.23
2018,9,24,9,0,354.0,214.0,0.7,20.3,409.0,482.8,375.09
2018,9,24,9,15,390.0,223.0,0.75,21.1,452.0,536.99,413.29
2018,9,24,9,30,426.0,232.0,0.8,21.9,495.0,606.47,460.97
2018,9,24,9,45,461.0,233.0,0.8,22.7,532.0,655.79,493.16
2018,9,24,10,0,496.0,234.0,0.8,23.5,569.0,705.81,525.22
2018,9,24,10,15,547.0,226.0,0.8,24.1,609.5,760.89,560.76
2018,9,24,10,30,598.0,218.0,0.8,24.7,650.0,822.24,599.31
2018,9,24,10,45,627.5,214.0,0.85,25.3,678.5,862.3,623.79
2018,9,24,11,0,657.0,210.0,0.9,25.9,707.0,900.63,646.61
2018,9,24,11,15,596.5,238.5,1.0,26.2,695.0,881.14,633.14
2018,9,24,11,30,536.0,267.0,1.1,26.5,683.0,853.53,614.63
2018,9,24,11,45,512.0,278.5,1.2,26.8,677.5,845.86,609.81
2018,9,24,12,0,488.0,290.0,1.3,27.1,672.0,835.36,602.89
2018,9,24,12,15,503.5,282.0,1.4,27.15,675.0,841.46,608.57
2018,9,24,12,30,519.0,274.0,1.5,27.2,678.0,844.9,612.38
2018,9,24,12,45,529.5,265.5,1.65,27.25,672.0,840.04,611.3
2018,9,24,13,0,540.0,257.0,1.8,27.3,666.0,832.38,608.4
2018,9,24,13,15,558.5,242.0,1.95,27.15,655.5,822.52,604.77
2018,9,24,13,30,577.0,227.0,2.1,27.0,645.0,809.38,598.84
2018,9,24,13,45,647.0,192.0,2.2,26.9,644.5,825.02,612.61
2018,9,24,14,0,717.0,157.0,2.3,26.8,644.0,827.4,616.08
2018,9,24,14,15,809.0,120.0,2.4,26.55,644.0,833.89,622.94
2018,9,24,14,30,901.0,83.0,2.5,26.3,644.0,828.22,621.67
2018,9,24,14,45,886.0,81.5,2.55,26.05,603.5,777.23,588.95
2018,9,24,15,0,871.0,80.0,2.6,25.8,563.0,724.58,554.78
2018,9,24,15,15,851.0,77.0,2.6,25.8,517.0,669.89,516.85
2018,9,24,15,30,831.0,74.0,2.6,25.8,471.0,609.71,472.45
2018,9,24,15,45,802.5,71.5,2.7,25.05,421.5,545.08,424.86
2018,9,24,16,0,774.0,69.0,2.8,24.3,372.0,481.53,375.94
2018,9,24,16,15,706.0,68.5,2.8,23.55,315.5,403.61,313.84
2018,9,24,16,30,638.0,68.0,2.8,22.8,259.0,332.82,255.39
2018,9,24,16,45,576.5,60.0,2.85,22.05,207.5,262.68,195.99
2018,9,24,17,0,515.0,52.0,2.9,21.3,156.0,199.45,141.31
2018,9,24,17,15,403.5,44.0,2.85,20.5,111.0,133.31,86.8
2018,9,24,17,30,292.0,36.0,2.8,19.7,66.0,81.12,44.97
2018,9,24,17,45,167.0,22.0,2.8,18.85,37.0,33.85,0.0
2018,9,24,18,0,42.0,8.0,2.8,18.0,8.0,7.77,0.0
2018,9,24,18,15,21.0,4.0,2.65,17.6,4.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,25,5,45,34.5,4.0,1.1,13.1,4.0,0.0,0.0
2018,9,25,6,0,69.0,8.0,1.0,13.2,8.0,7.28,0.0
2018,9,25,6,15,208.0,20.0,0.95,13.75,36.0,31.49,0.0
2018,9,25,6,30,347.0,32.0,0.9,14.3,64.0,81.39,42.08
2018,9,25,6,45,252.5,29.0,0.85,14.8,60.0,84.65,54.24
2018,9,25,7,0,158.0,26.0,0.8,15.3,56.0,71.25,49.34
2018,9,25,7,15,79.0,41.5,0.8,15.85,56.5,68.93,51.15
2018,9,25,7,30,0.0,57.0,0.8,16.4,57.0,50.34,37.23
2018,9,25,7,45,0.0,80.0,0.75,16.95,80.0,71.33,54.82
2018,9,25,8,0,0.0,103.0,0.7,17.5,103.0,92.67,72.29
2018,9,25,8,15,5.5,123.0,0.75,18.15,125.5,114.4,89.81
2018,9,25,8,30,11.0,143.0,0.8,18.8,148.0,136.86,107.64
2018,9,25,8,45,75.0,176.5,0.9,19.4,217.0,219.99,174.84
2018,9,25,9,0,139.0,210.0,1.0,20.0,286.0,314.75,248.83
2018,9,25,9,15,234.0,228.0,1.1,20.6,367.0,424.9,332.72
2018,9,25,9,30,329.0,246.0,1.2,21.2,448.0,531.43,411.1
2018,9,25,9,45,391.0,247.0,1.3,21.75,500.5,598.42,458.78
2018,9,25,10,0,453.0,248.0,1.4,22.3,553.0,683.68,518.19
2018,9,25,10,15,507.0,239.0,1.5,22.75,593.0,739.26,556.33
2018,9,25,10,30,561.0,230.0,1.6,23.2,633.0,795.55,594.66
2018,9,25,10,45,562.5,237.5,1.7,23.7,651.0,819.74,609.54
2018,9,25,11,0,564.0,245.0,1.8,24.2,669.0,841.51,623.05
2018,9,25,11,15,520.0,266.5,1.85,24.55,662.5,830.8,613.68
2018,9,25,11,30,476.0,288.0,1.9,24.9,656.0,816.29,602.11
2018,9,25,11,45,476.0,289.5,1.95,25.25,659.0,821.63,605.26
2018,9,25,12,0,476.0,291.0,2.0,25.6,662.0,824.58,606.69
2018,9,25,12,15,484.0,286.5,2.1,25.7,662.0,826.81,609.06
2018,9,25,12,30,492.0,282.0,2.2,25.8,662.0,826.54,609.83
2018,9,25,12,45,493.5,276.0,2.25,25.9,652.5,815.65,603.09
2018,9,25,13,0,495.0,270.0,2.3,26.0,643.0,802.34,594.84
2018,9,25,13,15,501.5,259.5,2.35,25.95,629.0,786.64,585.55
2018,9,25,13,30,508.0,249.0,2.4,25.9,615.0,768.39,574.5
2018,9,25,13,45,584.5,211.0,2.45,25.85,617.0,787.29,590.63
2018,9,25,14,0,661.0,173.0,2.5,25.8,619.0,795.0,598.32
2018,9,25,14,15,772.0,129.5,2.55,25.6,625.0,812.11,611.94
2018,9,25,14,30,883.0,86.0,2.6,25.4,631.0,816.11,616.65
2018,9,25,14,45,868.0,84.0,2.6,25.25,591.0,765.25,583.05
2018,9,25,15,0,853.0,82.0,2.6,25.1,551.0,717.84,551.81
2018,9,25,15,15,832.5,79.5,2.6,25.1,505.5,659.23,510.59
2018,9,25,15,30,812.0,77.0,2.6,25.1,460.0,600.18,466.79
2018,9,25,15,45,783.5,73.5,2.6,24.4,411.0,535.41,418.44
2018,9,25,16,0,755.0,70.0,2.6,23.7,362.0,471.79,369.01
2018,9,25,16,15,714.0,65.5,2.55,23.05,310.5,402.97,313.46
2018,9,25,16,30,673.0,61.0,2.5,22.4,259.0,337.53,258.55
2018,9,25,16,45,610.5,55.5,2.5,21.7,208.5,268.3,199.49
2018,9,25,17,0,548.0,50.0,2.5,21.0,158.0,205.41,144.77
2018,9,25,17,15,446.0,41.5,2.5,20.2,112.0,138.83,89.3
2018,9,25,17,30,344.0,33.0,2.5,19.4,66.0,85.06,44.95
2018,9,25,17,45,207.0,21.0,2.45,18.65,37.5,36.09,0.0
2018,9,25,18,0,70.0,9.0,2.4,17.9,9.0,8.93,0.0
2018,9,25,18,15,35.0,4.5,2.35,17.5,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,26,5,45,15.0,3.0,1.45,13.35,2.5,0.0,0.0
2018,9,26,6,0,30.0,6.0,1.4,13.4,5.0,0.0,0.0
2018,9,26,6,15,30.0,14.0,1.45,13.95,15.0,14.69,0.0
2018,9,26,6,30,30.0,22.0,1.5,14.5,25.0,25.35,12.05
2018,9,26,6,45,16.0,36.5,1.5,15.0,38.0,36.63,24.12
2018,9,26,7,0,2.0,51.0,1.5,15.5,51.0,46.03,33.16
2018,9,26,7,15,4.5,64.5,1.4,16.0,65.5,59.16,44.5
2018,9,26,7,30,7.0,78.0,1.3,16.5,80.0,72.65,55.94
2018,9,26,7,45,12.0,95.0,1.2,17.0,99.0,90.96,71.19
2018,9,26,8,0,17.0,112.0,1.1,17.5,118.0,109.93,86.73
2018,9,26,8,15,14.5,129.0,1.05,18.1,135.0,125.34,98.97
2018,9,26,8,30,12.0,146.0,1.0,18.7,152.0,140.53,110.75
2018,9,26,8,45,52.0,181.5,0.9,19.3,209.5,210.27,166.7
2018,9,26,9,0,92.0,217.0,0.8,19.9,267.0,278.26,219.38
2018,9,26,9,15,96.0,240.0,0.75,20.55,295.5,309.51,241.81
2018,9,26,9,30,100.0,263.0,0.7,21.2,324.0,341.06,264.16
2018,9,26,9,45,96.0,282.0,0.65,21.85,343.5,361.74,277.77
2018,9,26,10,0,92.0,301.0,0.6,22.5,363.0,381.99,290.86
2018,9,26,10,15,326.5,252.5,0.6,23.15,484.0,574.71,433.62
2018,9,26,10,30,561.0,204.0,0.6,23.8,605.0,774.4,569.71
2018,9,26,10,45,588.5,212.0,0.55,24.45,643.0,823.8,596.49
2018,9,26,11,0,616.0,220.0,0.5,25.1,681.0,871.72,623.58
2018,9,26,11,15,536.0,255.0,0.55,25.75,660.5,834.62,596.45
2018,9,26,11,30,456.0,290.0,0.6,26.4,640.0,798.75,570.96
2018,9,26,11,45,412.0,307.5,0.65,27.0,625.0,776.46,555.22
2018,9,26,12,0,368.0,325.0,0.7,27.6,610.0,735.44,527.45
2018,9,26,12,15,413.0,308.5,0.7,28.1,627.0,778.7,555.79
2018,9,26,12,30,458.0,292.0,0.7,28.6,644.0,803.25,571.19
2018,9,26,12,45,459.5,288.0,0.75,29.1,636.5,794.79,565.46
2018,9,26,13,0,461.0,284.0,0.8,29.6,629.0,784.04,558.72
2018,9,26,13,15,432.5,284.0,1.0,29.65,601.0,746.49,536.94
2018,9,26,13,30,404.0,284.0,1.2,29.7,573.0,708.05,513.98
2018,9,26,13,45,325.5,290.5,1.35,29.75,517.5,616.48,452.91
2018,9,26,14,0,247.0,297.0,1.5,29.8,462.0,543.54,402.72
2018,9,26,14,15,320.0,262.5,1.7,29.45,465.5,557.51,417.24
2018,9,26,14,30,393.0,228.0,1.9,29.1,469.0,578.81,435.83
2018,9,26,14,45,437.0,203.0,2.15,28.75,454.5,567.4,430.76
2018,9,26,15,0,481.0,178.0,2.4,28.4,440.0,550.67,421.54
2018,9,26,15,15,454.0,168.0,2.4,28.4,398.5,496.76,382.1
2018,9,26,15,30,427.0,158.0,2.4,28.4,357.0,444.25,343.02
2018,9,26,15,45,390.0,144.5,2.75,27.25,311.5,384.21,299.27
2018,9,26,16,0,353.0,131.0,3.1,26.1,266.0,327.39,256.16
2018,9,26,16,15,330.0,114.5,3.2,25.1,226.5,277.36,216.46
2018,9,26,16,30,307.0,98.0,3.3,24.1,187.0,229.58,177.22
2018,9,26,16,45,264.0,82.0,3.4,23.15,147.5,172.76,129.99
2018,9,26,17,0,221.0,66.0,3.5,22.2,108.0,127.7,91.89
2018,9,26,17,15,169.5,49.5,3.5,21.35,76.0,85.86,57.1
2018,9,26,17,30,118.0,33.0,3.5,20.5,44.0,50.76,27.09
2018,9,26,17,45,66.5,19.5,3.5,19.7,25.0,22.39,0.0
2018,9,26,18,0,15.0,6.0,3.5,18.9,6.0,0.0,0.0
2018,9,26,18,15,7.5,3.0,3.35,18.5,3.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,17.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,27,5,45,20.0,3.5,1.6,13.65,3.0,0.0,0.0
2018,9,27,6,0,40.0,7.0,1.6,13.7,6.0,0.0,0.0
2018,9,27,6,15,113.5,17.5,1.65,14.1,25.0,23.47,0.0
2018,9,27,6,30,187.0,28.0,1.7,14.5,44.0,56.7,28.39
2018,9,27,6,45,206.5,39.5,1.7,14.85,68.5,85.7,56.8
2018,9,27,7,0,226.0,51.0,1.7,15.2,93.0,117.21,85.36
2018,9,27,7,15,157.0,61.5,1.65,15.6,95.0,115.75,88.64
2018,9,27,7,30,88.0,72.0,1.6,16.0,97.0,105.31,82.51
2018,9,27,7,45,46.0,93.0,1.5,16.4,106.5,107.8,85.36
2018,9,27,8,0,4.0,114.0,1.4,16.8,116.0,105.44,83.17
2018,9,27,8,15,5.0,129.5,1.4,17.35,132.0,120.64,95.36
2018,9,27,8,30,6.0,145.0,1.4,17.9,148.0,136.02,107.46
2018,9,27,8,45,20.0,174.0,1.4,18.4,184.5,173.51,137.56
2018,9,27,9,0,34.0,203.0,1.4,18.9,221.0,222.41,176.1
2018,9,27,9,15,39.5,220.0,1.4,19.4,242.5,245.67,193.59
2018,9,27,9,30,45.0,237.0,1.4,19.9,264.0,269.44,211.34
2018,9,27,9,45,45.0,250.5,1.4,20.4,279.0,285.28,222.6
2018,9,27,10,0,45.0,264.0,1.4,20.9,294.0,301.09,233.76
2018,9,27,10,15,41.0,273.0,1.45,21.3,301.0,308.36,238.4
2018,9,27,10,30,37.0,282.0,1.5,21.7,308.0,315.32,242.86
2018,9,27,10,45,45.5,301.0,1.55,22.1,334.0,344.85,264.68
2018,9,27,11,0,54.0,320.0,1.6,22.5,360.0,374.74,286.44
2018,9,27,11,15,84.5,338.5,1.65,22.7,402.5,426.14,324.86
2018,9,27,11,30,115.0,357.0,1.7,22.9,445.0,496.22,375.9
2018,9,27,11,45,176.0,358.0,1.75,23.1,493.5,559.76,422.67
2018,9,27,12,0,237.0,359.0,1.8,23.3,542.0,622.99,468.45
2018,9,27,12,15,255.5,355.0,1.9,23.35,551.0,654.93,491.05
2018,9,27,12,30,274.0,351.0,2.0,23.4,560.0,667.06,500.41
2018,9,27,12,45,280.0,343.5,2.1,23.45,554.5,661.22,497.21
2018,9,27,13,0,286.0,336.0,2.2,23.5,549.0,653.87,493.11
2018,9,27,13,15,288.0,326.0,2.35,23.4,535.5,638.39,483.74
2018,9,27,13,30,290.0,316.0,2.5,23.3,522.0,621.54,473.34
2018,9,27,13,45,300.5,300.5,2.7,23.15,507.0,605.0,463.63
2018,9,27,14,0,311.0,285.0,2.9,23.0,492.0,586.69,452.41
2018,9,27,14,15,350.0,260.5,3.05,22.75,482.0,580.64,450.77
2018,9,27,14,30,389.0,236.0,3.2,22.5,472.0,570.58,445.9
2018,9,27,14,45,387.0,219.5,3.4,22.2,441.5,533.73,420.13
2018,9,27,15,0,385.0,203.0,3.6,21.9,411.0,495.91,393.08
2018,9,27,15,15,332.5,192.0,3.6,21.9,360.5,429.49,341.83
2018,9,27,15,30,280.0,181.0,3.6,21.9,310.0,367.43,293.17
2018,9,27,15,45,209.5,165.5,3.8,20.9,256.0,286.7,229.93
2018,9,27,16,0,139.0,150.0,4.0,19.9,202.0,222.98,178.84
2018,9,27,16,15,149.5,127.0,4.0,19.3,175.5,195.47,156.23
2018,9,27,16,30,160.0,104.0,4.0,18.7,149.0,166.65,131.55
2018,9,27,16,45,138.5,84.0,4.0,18.15,117.5,129.26,99.46
2018,9,27,17,0,117.0,64.0,4.0,17.6,86.0,94.56,69.43
2018,9,27,17,15,89.5,46.5,3.95,17.15,60.0,64.07,43.29
2018,9,27,17,30,62.0,29.0,3.9,16.7,34.0,37.11,18.65
2018,9,27,17,45,36.0,16.5,3.85,16.2,19.0,17.47,0.0
2018,9,27,18,0,10.0,4.0,3.8,15.7,4.0,0.0,0.0
2018,9,27,18,15,5.0,2.0,3.75,15.6,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.3,14.15,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.3,14.2,1.0,0.0,0.0
2018,9,28,6,15,0.0,3.0,2.4,14.45,3.0,2.73,0.0
2018,9,28,6,30,0.0,5.0,2.5,14.7,5.0,4.38,0.0
2018,9,28,6,45,0.0,5.5,2.6,14.95,5.5,4.82,0.0
2018,9,28,7,0,0.0,6.0,2.7,15.2,6.0,5.26,0.0
2018,9,28,7,15,0.0,14.5,2.7,15.4,14.5,12.74,5.23
2018,9,28,7,30,0.0,23.0,2.7,15.6,23.0,20.23,11.68
2018,9,28,7,45,0.0,44.0,2.75,15.85,44.0,38.8,27.52
