Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,12,0,336.0,193.0,1.8,15.8,355.0,545.55,438.73
2018,12,17,12,15,271.5,198.5,1.85,15.85,329.0,493.95,398.22
2018,12,17,12,30,207.0,204.0,1.9,15.9,303.0,424.19,343.51
2018,12,17,12,45,129.5,197.0,1.95,15.95,258.5,344.58,279.59
2018,12,17,13,0,52.0,190.0,2.0,16.0,214.0,249.97,202.26
2018,12,17,13,15,59.0,184.5,2.0,15.95,211.0,249.3,202.53
2018,12,17,13,30,66.0,179.0,2.0,15.9,208.0,248.45,202.32
2018,12,17,13,45,68.0,163.5,2.05,15.8,192.0,230.34,188.11
2018,12,17,14,0,70.0,148.0,2.1,15.7,176.0,212.22,173.79
2018,12,17,14,15,54.0,116.5,2.05,15.55,137.0,160.55,131.14
2018,12,17,14,30,38.0,85.0,2.0,15.4,98.0,111.3,89.9
2018,12,17,14,45,67.0,75.0,1.95,15.2,95.0,129.42,105.99
2018,12,17,15,0,96.0,65.0,1.9,15.0,92.0,134.45,110.66
2018,12,17,15,15,107.0,69.0,1.9,15.0,95.0,143.35,117.58
2018,12,17,15,30,118.0,73.0,1.9,15.0,98.0,152.6,124.19
2018,12,17,15,45,95.0,59.5,1.7,14.25,77.0,120.33,95.89
2018,12,17,16,0,72.0,46.0,1.5,13.5,56.0,90.27,69.19
2018,12,17,16,15,42.0,31.5,1.5,13.3,37.0,57.97,39.13
2018,12,17,16,30,12.0,17.0,1.5,13.1,18.0,20.89,0.0
2018,12,17,16,45,6.0,8.5,1.5,12.85,9.0,9.55,0.0
2018,12,17,17,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,18,7,15,30.0,6.0,1.95,10.9,6.5,0.0,0.0
2018,12,18,7,30,60.0,12.0,1.9,11.3,13.0,29.8,0.0
2018,12,18,7,45,57.5,25.5,1.9,11.75,29.0,54.64,16.4
2018,12,18,8,0,55.0,39.0,1.9,12.2,45.0,74.67,53.93
2018,12,18,8,15,96.0,54.5,1.95,12.55,70.0,114.08,89.76
2018,12,18,8,30,137.0,70.0,2.0,12.9,95.0,166.72,135.68
2018,12,18,8,45,164.0,84.5,2.05,13.25,121.5,205.42,169.6
2018,12,18,9,0,191.0,99.0,2.1,13.6,148.0,246.46,204.89
2018,12,18,9,15,224.5,111.0,2.05,13.85,177.0,290.53,242.09
2018,12,18,9,30,258.0,123.0,2.0,14.1,206.0,336.96,280.42
2018,12,18,9,45,310.0,129.5,1.95,14.35,239.0,391.83,325.12
2018,12,18,10,0,362.0,136.0,1.9,14.6,272.0,465.0,382.8
2018,12,18,10,15,369.5,144.5,1.85,14.85,292.0,492.7,403.27
2018,12,18,10,30,377.0,153.0,1.8,15.1,312.0,519.5,422.96
2018,12,18,10,45,384.5,160.0,1.7,15.35,328.5,543.48,439.98
2018,12,18,11,0,392.0,167.0,1.6,15.6,345.0,566.25,455.8
2018,12,18,11,15,398.5,171.0,1.55,15.75,356.0,583.26,467.63
2018,12,18,11,30,405.0,175.0,1.5,15.9,367.0,598.79,478.3
2018,12,18,11,45,399.5,178.5,1.45,16.05,369.5,601.29,479.09
2018,12,18,12,0,394.0,182.0,1.4,16.2,372.0,601.98,478.7
2018,12,18,12,15,385.0,182.5,1.35,16.25,367.5,576.42,459.6
2018,12,18,12,30,376.0,183.0,1.3,16.3,363.0,567.33,452.53
2018,12,18,12,45,332.0,175.5,1.3,16.4,332.0,515.48,413.13
2018,12,18,13,0,288.0,168.0,1.3,16.5,301.0,463.29,373.26
2018,12,18,13,15,256.5,162.0,1.3,16.5,277.5,424.03,343.13
2018,12,18,13,30,225.0,156.0,1.3,16.5,254.0,385.01,312.7
2018,12,18,13,45,250.5,154.0,1.35,16.55,257.5,398.59,324.37
2018,12,18,14,0,276.0,152.0,1.4,16.6,261.0,410.15,334.0
2018,12,18,14,15,187.5,143.0,1.4,16.5,214.5,309.07,252.93
2018,12,18,14,30,99.0,134.0,1.4,16.4,168.0,228.39,186.51
2018,12,18,14,45,54.0,115.0,1.4,16.3,133.5,159.14,129.17
2018,12,18,15,0,9.0,96.0,1.4,16.2,99.0,98.3,77.65
2018,12,18,15,15,103.5,75.0,1.4,16.2,98.0,149.03,121.62
2018,12,18,15,30,198.0,54.0,1.4,16.2,97.0,194.63,158.9
2018,12,18,15,45,351.5,45.0,1.25,15.4,101.5,258.28,208.38
2018,12,18,16,0,505.0,36.0,1.1,14.6,106.0,300.39,235.05
2018,12,18,16,15,372.0,28.5,1.15,14.35,70.5,209.89,151.33
2018,12,18,16,30,239.0,21.0,1.2,14.1,35.0,123.29,4.65
2018,12,18,16,45,119.5,10.5,1.2,13.8,17.5,45.99,0.0
2018,12,18,17,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,19,7,15,88.0,7.5,0.85,11.95,9.5,0.0,0.0
2018,12,19,7,30,176.0,15.0,0.8,12.2,19.0,68.72,0.0
2018,12,19,7,45,164.0,17.5,0.75,12.45,27.5,96.01,27.61
2018,12,19,8,0,152.0,20.0,0.7,12.7,36.0,102.53,74.92
2018,12,19,8,15,76.0,30.0,0.85,13.0,38.0,77.15,58.97
2018,12,19,8,30,0.0,40.0,1.0,13.3,40.0,35.3,24.38
2018,12,19,8,45,0.0,49.0,1.15,13.65,49.0,43.39,31.52
2018,12,19,9,0,0.0,58.0,1.3,14.0,58.0,51.78,38.78
2018,12,19,9,15,1.0,73.0,1.5,14.35,73.5,67.18,51.91
2018,12,19,9,30,2.0,88.0,1.7,14.7,89.0,82.82,65.1
2018,12,19,9,45,3.0,101.5,1.85,15.05,103.0,97.04,76.97
2018,12,19,10,0,4.0,115.0,2.0,15.4,117.0,111.46,88.87
2018,12,19,10,15,19.0,134.0,2.1,15.6,142.0,143.4,115.79
2018,12,19,10,30,34.0,153.0,2.2,15.8,167.0,189.06,153.64
2018,12,19,10,45,59.5,170.0,2.3,16.05,196.0,231.44,188.68
2018,12,19,11,0,85.0,187.0,2.4,16.3,225.0,275.11,224.32
2018,12,19,11,15,159.5,187.0,2.4,16.45,261.5,357.44,291.86
2018,12,19,11,30,234.0,187.0,2.4,16.6,298.0,442.9,360.08
2018,12,19,11,45,212.0,194.0,2.35,16.75,295.5,416.0,337.83
2018,12,19,12,0,190.0,201.0,2.3,16.9,293.0,405.7,328.82
2018,12,19,12,15,181.0,205.5,2.25,16.95,292.5,403.33,326.51
2018,12,19,12,30,172.0,210.0,2.2,17.0,292.0,400.53,323.85
2018,12,19,12,45,183.0,204.5,2.15,17.1,290.5,402.23,325.48
2018,12,19,13,0,194.0,199.0,2.1,17.2,289.0,403.21,326.54
2018,12,19,13,15,199.0,192.0,2.0,17.2,281.5,396.2,321.26
2018,12,19,13,30,204.0,185.0,1.9,17.2,274.0,388.49,315.46
2018,12,19,13,45,237.0,170.0,1.8,17.2,268.0,408.21,331.65
2018,12,19,14,0,270.0,155.0,1.7,17.2,262.0,409.47,333.38
2018,12,19,14,15,449.0,118.0,1.6,17.05,280.0,507.88,412.96
2018,12,19,14,30,628.0,81.0,1.5,16.9,298.0,584.54,472.53
2018,12,19,14,45,679.0,67.5,1.4,16.8,280.5,578.96,467.19
2018,12,19,15,0,730.0,54.0,1.3,16.7,263.0,563.81,454.39
2018,12,19,15,15,600.5,58.0,1.3,16.7,213.5,461.29,372.9
2018,12,19,15,30,471.0,62.0,1.3,16.7,164.0,363.96,293.87
2018,12,19,15,45,427.5,51.5,1.1,16.05,129.5,305.42,244.16
2018,12,19,16,0,384.0,41.0,0.9,15.4,95.0,250.41,195.4
2018,12,19,16,15,315.0,32.0,0.9,15.2,66.0,190.48,137.48
2018,12,19,16,30,246.0,23.0,0.9,15.0,37.0,128.13,12.21
2018,12,19,16,45,123.0,11.5,0.85,14.75,18.5,48.17,0.0
2018,12,19,17,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,20,7,15,28.5,5.5,2.5,9.5,6.0,0.0,0.0
2018,12,20,7,30,57.0,11.0,2.5,9.6,12.0,27.75,0.0
2018,12,20,7,45,69.0,25.0,2.55,9.75,29.5,62.95,13.36
2018,12,20,8,0,81.0,39.0,2.6,9.9,47.0,86.08,62.84
2018,12,20,8,15,94.0,42.0,2.55,10.05,55.5,103.0,81.25
2018,12,20,8,30,107.0,45.0,2.5,10.2,64.0,115.76,94.14
2018,12,20,8,45,53.5,41.0,2.5,10.35,50.5,75.33,60.24
2018,12,20,9,0,0.0,37.0,2.5,10.5,37.0,32.61,22.71
2018,12,20,9,15,42.0,74.0,2.35,10.75,87.5,100.71,82.59
2018,12,20,9,30,84.0,111.0,2.2,11.0,138.0,186.59,156.37
2018,12,20,9,45,61.0,125.5,2.1,11.2,146.0,177.0,147.36
2018,12,20,10,0,38.0,140.0,2.0,11.4,154.0,177.54,146.85
2018,12,20,10,15,48.5,153.5,1.85,11.65,173.0,202.17,167.35
2018,12,20,10,30,59.0,167.0,1.7,11.9,192.0,227.49,188.07
2018,12,20,10,45,71.0,179.5,1.55,12.1,211.0,253.4,209.08
2018,12,20,11,0,83.0,192.0,1.4,12.3,230.0,279.89,230.24
2018,12,20,11,15,62.5,184.5,1.3,12.45,213.5,252.28,206.75
2018,12,20,11,30,42.0,177.0,1.2,12.6,197.0,224.51,183.3
2018,12,20,11,45,37.5,180.5,1.15,12.7,198.5,224.7,183.18
2018,12,20,12,0,33.0,184.0,1.1,12.8,200.0,224.92,182.99
2018,12,20,12,15,33.0,181.0,1.1,12.9,197.0,221.18,179.91
2018,12,20,12,30,33.0,178.0,1.1,13.0,194.0,217.54,176.96
2018,12,20,12,45,28.0,175.0,1.1,13.05,188.5,209.52,170.3
2018,12,20,13,0,23.0,172.0,1.1,13.1,183.0,187.43,152.21
2018,12,20,13,15,26.5,170.0,1.1,13.1,182.0,202.81,165.1
2018,12,20,13,30,30.0,168.0,1.1,13.1,181.0,203.97,166.27
2018,12,20,13,45,29.5,155.0,1.15,13.1,167.5,187.95,153.38
2018,12,20,14,0,29.0,142.0,1.2,13.1,154.0,172.11,140.59
2018,12,20,14,15,24.5,130.5,1.2,13.05,140.0,155.24,126.68
2018,12,20,14,30,20.0,119.0,1.2,13.0,126.0,129.18,104.96
2018,12,20,14,45,16.5,109.0,1.2,12.95,114.5,116.55,94.34
2018,12,20,15,0,13.0,99.0,1.2,12.9,103.0,104.33,83.92
2018,12,20,15,15,6.5,81.5,1.2,12.9,83.5,81.88,64.62
2018,12,20,15,30,0.0,64.0,1.2,12.9,64.0,60.06,45.74
2018,12,20,15,45,0.0,50.5,1.15,12.6,50.5,46.88,34.25
2018,12,20,16,0,0.0,37.0,1.1,12.3,37.0,33.63,22.58
2018,12,20,16,15,22.5,25.5,1.1,12.2,27.0,34.25,21.4
2018,12,20,16,30,45.0,14.0,1.1,12.1,17.0,36.56,1.83
2018,12,20,16,45,45.0,10.0,1.1,12.0,10.5,22.97,0.0
2018,12,20,17,0,45.0,6.0,1.1,11.9,4.0,0.0,0.0
2018,12,20,17,15,22.5,3.0,1.1,11.9,2.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,21,7,15,53.0,5.0,1.65,12.3,6.0,0.0,0.0
2018,12,21,7,30,106.0,10.0,1.8,12.4,12.0,41.9,0.0
2018,12,21,7,45,204.5,18.5,1.95,12.55,35.0,110.53,20.54
2018,12,21,8,0,303.0,27.0,2.1,12.7,58.0,181.09,134.01
2018,12,21,8,15,424.0,33.0,2.25,12.9,97.5,260.85,208.05
2018,12,21,8,30,545.0,39.0,2.4,13.1,137.0,349.26,285.38
2018,12,21,8,45,356.0,34.5,2.55,13.25,104.5,264.44,220.17
2018,12,21,9,0,167.0,30.0,2.7,13.4,72.0,149.67,124.93
2018,12,21,9,15,86.5,37.5,2.75,13.6,59.5,103.74,85.35
2018,12,21,9,30,6.0,45.0,2.8,13.8,47.0,43.86,32.25
2018,12,21,9,45,7.0,73.0,2.85,14.0,75.5,70.2,54.76
2018,12,21,10,0,8.0,101.0,2.9,14.2,104.0,99.48,79.46
2018,12,21,10,15,5.5,110.5,2.95,14.4,112.5,107.0,85.5
2018,12,21,10,30,3.0,120.0,3.0,14.6,121.0,114.47,91.48
2018,12,21,10,45,1.5,109.5,3.05,14.8,110.0,101.67,80.53
2018,12,21,11,0,0.0,99.0,3.1,15.0,99.0,89.41,70.06
2018,12,21,11,15,0.0,97.0,3.1,15.1,97.0,87.24,68.16
2018,12,21,11,30,0.0,95.0,3.1,15.2,95.0,85.15,66.34
2018,12,21,11,45,15.0,128.5,3.05,15.35,135.5,132.55,106.44
2018,12,21,12,0,30.0,162.0,3.0,15.5,176.0,195.19,158.41
2018,12,21,12,15,94.0,181.5,3.05,15.6,226.5,277.07,227.19
2018,12,21,12,30,158.0,201.0,3.1,15.7,277.0,376.27,308.04
2018,12,21,12,45,148.5,192.0,3.15,15.75,262.5,355.29,290.9
2018,12,21,13,0,139.0,183.0,3.2,15.8,248.0,334.14,274.03
2018,12,21,13,15,221.0,171.5,3.15,15.8,270.0,405.78,333.66
2018,12,21,13,30,303.0,160.0,3.1,15.8,292.0,456.63,375.82
2018,12,21,13,45,346.5,146.5,3.1,15.75,290.0,468.65,386.49
2018,12,21,14,0,390.0,133.0,3.1,15.7,288.0,494.23,407.43
2018,12,21,14,15,452.0,115.0,3.1,15.55,282.0,507.41,419.29
2018,12,21,14,30,514.0,97.0,3.1,15.4,276.0,521.0,430.95
2018,12,21,14,45,462.0,92.5,3.05,15.3,241.0,453.83,376.73
2018,12,21,15,0,410.0,88.0,3.0,15.2,206.0,395.56,328.76
2018,12,21,15,15,373.0,78.5,3.0,15.2,174.5,343.42,284.91
2018,12,21,15,30,336.0,69.0,3.0,15.2,143.0,293.74,242.01
2018,12,21,15,45,341.5,56.0,2.8,14.25,117.5,264.45,215.55
2018,12,21,16,0,347.0,43.0,2.6,13.3,92.0,236.5,188.3
2018,12,21,16,15,294.0,33.5,2.7,13.0,65.5,184.34,136.48
2018,12,21,16,30,241.0,24.0,2.8,12.7,39.0,128.9,27.17
2018,12,21,16,45,140.0,14.5,2.85,12.45,21.5,56.6,0.0
2018,12,21,17,0,39.0,5.0,2.9,12.2,4.0,0.0,0.0
2018,12,21,17,15,19.5,2.5,2.85,12.05,2.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,22,7,15,93.5,7.5,2.15,8.2,9.0,0.0,0.0
2018,12,22,7,30,187.0,15.0,2.2,8.5,18.0,71.21,0.0
2018,12,22,7,45,215.0,23.5,2.2,8.85,37.0,117.88,15.96
2018,12,22,8,0,243.0,32.0,2.2,9.2,56.0,159.44,118.7
2018,12,22,8,15,243.0,47.0,2.3,9.55,81.0,190.2,153.09
2018,12,22,8,30,243.0,62.0,2.4,9.9,106.0,220.58,182.22
2018,12,22,8,45,306.0,72.0,2.5,10.25,140.5,279.92,234.66
2018,12,22,9,0,369.0,82.0,2.6,10.6,175.0,344.68,290.6
2018,12,22,9,15,407.0,89.5,2.6,10.85,206.5,394.73,333.13
2018,12,22,9,30,445.0,97.0,2.6,11.1,238.0,446.91,376.37
2018,12,22,9,45,427.0,112.0,2.55,11.35,258.5,469.11,393.51
2018,12,22,10,0,409.0,127.0,2.5,11.6,279.0,488.53,408.0
2018,12,22,10,15,448.0,129.5,2.4,11.8,307.0,535.62,445.04
2018,12,22,10,30,487.0,132.0,2.3,12.0,335.0,583.33,481.6
2018,12,22,10,45,526.0,130.0,2.2,12.25,359.0,625.63,513.3
2018,12,22,11,0,565.0,128.0,2.1,12.5,383.0,674.8,548.71
2018,12,22,11,15,509.0,146.0,2.1,12.8,380.5,649.77,528.01
2018,12,22,11,30,453.0,164.0,2.1,13.1,378.0,627.98,509.51
2018,12,22,11,45,395.5,178.0,2.05,13.35,366.5,596.68,483.68
2018,12,22,12,0,338.0,192.0,2.0,13.6,355.0,545.94,443.41
2018,12,22,12,15,311.5,195.5,2.0,13.85,345.5,526.44,427.77
2018,12,22,12,30,285.0,199.0,2.0,14.1,336.0,505.87,411.05
2018,12,22,12,45,275.0,196.0,2.0,14.35,326.0,491.02,399.31
2018,12,22,13,0,265.0,193.0,2.0,14.6,316.0,475.36,386.91
2018,12,22,13,15,159.0,171.0,2.0,14.65,244.0,334.71,274.55
2018,12,22,13,30,53.0,149.0,2.0,14.7,172.0,199.8,163.09
2018,12,22,13,45,55.0,144.5,1.95,14.7,167.5,195.87,160.46
2018,12,22,14,0,57.0,140.0,1.9,14.7,163.0,191.9,157.37
2018,12,22,14,15,61.0,134.5,1.9,14.65,157.5,188.21,154.59
2018,12,22,14,30,65.0,129.0,1.9,14.6,152.0,184.42,151.65
2018,12,22,14,45,137.5,118.0,1.9,14.55,160.0,233.07,193.52
2018,12,22,15,0,210.0,107.0,1.9,14.5,168.0,275.31,228.77
2018,12,22,15,15,224.0,93.5,1.9,14.5,150.0,259.04,214.52
2018,12,22,15,30,238.0,80.0,1.9,14.5,132.0,241.14,198.38
2018,12,22,15,45,203.5,66.0,1.8,13.8,104.0,195.6,158.81
2018,12,22,16,0,169.0,52.0,1.7,13.1,76.0,153.24,121.19
2018,12,22,16,15,141.5,38.0,1.7,12.95,53.5,117.36,86.15
2018,12,22,16,30,114.0,24.0,1.7,12.8,31.0,83.99,20.51
2018,12,22,16,45,82.0,15.5,1.75,12.65,18.0,39.66,0.0
2018,12,22,17,0,50.0,7.0,1.8,12.5,5.0,0.0,0.0
2018,12,22,17,15,25.0,3.5,1.8,12.4,2.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,23,7,15,0.0,3.0,1.8,10.15,3.0,0.0,0.0
2018,12,23,7,30,0.0,6.0,1.7,10.4,6.0,5.46,0.0
2018,12,23,7,45,8.0,20.0,1.6,10.6,21.0,23.67,0.0
2018,12,23,8,0,16.0,34.0,1.5,10.8,36.0,44.47,29.44
2018,12,23,8,15,32.0,49.5,1.5,11.1,55.0,69.47,52.71
2018,12,23,8,30,48.0,65.0,1.5,11.4,74.0,95.75,76.14
2018,12,23,8,45,110.0,81.0,1.45,11.75,107.0,159.38,131.29
2018,12,23,9,0,172.0,97.0,1.4,12.1,140.0,231.23,192.57
2018,12,23,9,15,140.5,109.0,1.5,12.5,147.5,220.0,183.25
2018,12,23,9,30,109.0,121.0,1.6,12.9,155.0,216.96,180.3
2018,12,23,9,45,79.0,133.5,1.65,13.35,159.5,200.52,165.84
2018,12,23,10,0,49.0,146.0,1.7,13.8,164.0,193.79,159.1
2018,12,23,10,15,120.0,158.0,1.8,14.1,207.0,279.04,230.66
2018,12,23,10,30,191.0,170.0,1.9,14.4,250.0,354.75,292.71
2018,12,23,10,45,225.5,173.0,2.0,14.7,271.5,407.27,334.26
2018,12,23,11,0,260.0,176.0,2.1,15.0,293.0,445.0,364.05
2018,12,23,11,15,270.5,181.5,2.05,15.1,306.5,465.14,379.19
2018,12,23,11,30,281.0,187.0,2.0,15.2,320.0,484.61,393.79
2018,12,23,11,45,282.5,186.5,1.95,15.35,321.5,487.5,395.46
2018,12,23,12,0,284.0,186.0,1.9,15.5,323.0,489.36,396.48
2018,12,23,12,15,336.5,182.5,1.95,15.55,344.5,532.56,430.89
2018,12,23,12,30,389.0,179.0,2.0,15.6,366.0,592.29,476.71
2018,12,23,12,45,276.0,185.5,2.0,15.65,317.0,478.6,387.58
2018,12,23,13,0,163.0,192.0,2.0,15.7,268.0,367.0,298.56
2018,12,23,13,15,91.0,173.5,1.95,15.7,215.5,263.11,214.61
2018,12,23,13,30,19.0,155.0,1.9,15.7,163.0,165.65,133.38
2018,12,23,13,45,13.5,135.0,1.9,15.65,140.5,139.35,111.93
2018,12,23,14,0,8.0,115.0,1.9,15.6,118.0,113.75,90.68
2018,12,23,14,15,8.0,106.5,1.9,15.5,109.5,105.29,83.8
2018,12,23,14,30,8.0,98.0,1.9,15.4,101.0,96.92,76.9
2018,12,23,14,45,4.0,77.0,1.85,15.3,78.5,72.54,56.31
2018,12,23,15,0,0.0,56.0,1.8,15.2,56.0,49.46,36.64
2018,12,23,15,15,0.0,48.0,1.8,15.2,48.0,42.36,30.56
2018,12,23,15,30,0.0,40.0,1.8,15.2,40.0,35.27,24.41
2018,12,23,15,45,18.0,31.5,1.55,14.5,34.0,37.92,26.69
2018,12,23,16,0,36.0,23.0,1.3,13.8,28.0,42.2,29.81
2018,12,23,16,15,63.0,17.5,1.3,13.55,23.0,51.97,35.54
2018,12,23,16,30,90.0,12.0,1.3,13.3,18.0,56.57,14.83
2018,12,23,16,45,72.5,9.5,1.25,13.1,11.5,31.37,0.0
2018,12,23,17,0,55.0,7.0,1.2,12.9,5.0,0.0,0.0
2018,12,23,17,15,27.5,3.5,1.15,12.8,2.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.5,11.55,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,2.6,11.9,1.0,0.91,0.0
2018,12,24,7,45,0.0,4.0,2.65,12.2,4.0,3.5,0.0
2018,12,24,8,0,0.0,7.0,2.7,12.5,7.0,6.14,0.0
2018,12,24,8,15,0.0,10.5,2.75,12.75,10.5,9.21,2.06
2018,12,24,8,30,0.0,14.0,2.8,13.0,14.0,12.29,4.82
2018,12,24,8,45,0.0,16.0,2.9,13.3,16.0,14.06,6.42
2018,12,24,9,0,0.0,18.0,3.0,13.6,18.0,15.82,7.98
2018,12,24,9,15,1.0,37.0,3.05,13.85,37.5,33.25,23.02
2018,12,24,9,30,2.0,56.0,3.1,14.1,57.0,50.83,38.08
2018,12,24,9,45,2.0,70.5,3.15,14.4,71.5,64.07,49.28
2018,12,24,10,0,2.0,85.0,3.2,14.7,86.0,78.27,61.2
2018,12,24,10,15,35.0,87.0,3.3,14.95,101.5,112.32,91.02
2018,12,24,10,30,68.0,89.0,3.4,15.2,117.0,153.44,126.45
2018,12,24,10,45,102.0,73.5,3.55,15.4,118.0,176.94,147.12
2018,12,24,11,0,136.0,58.0,3.7,15.6,119.0,202.7,169.57
2018,12,24,11,15,137.0,55.5,3.8,15.65,118.5,202.19,169.14
2018,12,24,11,30,138.0,53.0,3.9,15.7,118.0,201.19,168.35
2018,12,24,11,45,69.0,43.5,4.05,15.7,76.0,115.63,94.79
2018,12,24,12,0,0.0,34.0,4.2,15.7,34.0,29.99,19.78
2018,12,24,12,15,0.0,35.0,4.3,15.6,35.0,30.88,20.56
2018,12,24,12,30,0.0,36.0,4.4,15.5,36.0,31.76,21.32
2018,12,24,12,45,0.0,44.5,4.5,15.35,44.5,39.28,27.71
2018,12,24,13,0,0.0,53.0,4.6,15.2,53.0,46.81,34.12
2018,12,24,13,15,1.0,59.0,4.55,15.15,59.5,53.0,39.44
2018,12,24,13,30,2.0,65.0,4.5,15.1,66.0,59.15,44.74
2018,12,24,13,45,1.0,53.0,4.45,15.0,53.5,47.62,34.99
2018,12,24,14,0,0.0,41.0,4.4,14.9,41.0,36.16,25.26
2018,12,24,14,15,0.0,45.5,4.45,14.85,45.5,40.14,28.7
2018,12,24,14,30,0.0,50.0,4.5,14.8,50.0,44.12,32.14
2018,12,24,14,45,13.5,59.5,4.55,14.8,63.5,65.54,50.85
2018,12,24,15,0,27.0,69.0,4.6,14.8,77.0,85.07,67.72
2018,12,24,15,15,19.5,52.5,4.6,14.8,58.0,61.79,47.56
2018,12,24,15,30,12.0,36.0,4.6,14.8,39.0,39.55,28.27
2018,12,24,15,45,8.0,31.0,4.85,14.7,33.0,32.14,21.65
2018,12,24,16,0,4.0,26.0,5.1,14.6,27.0,24.8,15.05
2018,12,24,16,15,52.5,23.0,5.3,14.45,27.0,55.9,38.7
2018,12,24,16,30,101.0,20.0,5.5,14.3,27.0,74.29,24.72
2018,12,24,16,45,63.5,13.0,5.65,14.15,16.0,31.85,0.0
2018,12,24,17,0,26.0,6.0,5.8,14.0,5.0,0.0,0.0
2018,12,24,17,15,13.0,3.0,5.7,13.75,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,5.6,11.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,4.0,8.35,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,4.0,8.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,12,25,7,15,54.0,5.0,4.05,9.0,6.0,0.0,0.0
2018,12,25,7,30,108.0,10.0,4.1,9.5,12.0,41.8,0.0
2018,12,25,7,45,273.5,20.0,4.15,10.05,42.0,133.65,0.0
2018,12,25,8,0,439.0,30.0,4.2,10.6,72.0,238.02,174.94
2018,12,25,8,15,526.5,35.0,4.25,10.95,110.0,303.34,243.46
2018,12,25,8,30,614.0,40.0,4.3,11.3,148.0,382.13,314.96
2018,12,25,8,45,491.0,58.0,4.4,11.6,158.0,369.07,308.87
2018,12,25,9,0,368.0,76.0,4.5,11.9,168.0,334.92,282.7
2018,12,25,9,15,326.0,97.0,4.55,12.25,188.0,349.69,295.63
2018,12,25,9,30,284.0,118.0,4.6,12.6,208.0,346.42,292.77
2018,12,25,9,45,334.5,124.0,4.65,12.9,240.5,400.27,338.16
2018,12,25,10,0,385.0,130.0,4.7,13.2,273.0,472.56,397.2
2018,12,25,10,15,431.5,132.0,4.75,13.45,303.0,524.34,439.12
2018,12,25,10,30,478.0,134.0,4.8,13.7,333.0,577.26,481.37
2018,12,25,10,45,509.0,134.5,4.85,14.0,355.5,615.84,511.48
2018,12,25,11,0,540.0,135.0,4.9,14.3,378.0,653.81,540.57
2018,12,25,11,15,515.5,145.5,4.95,14.45,383.0,654.3,539.94
2018,12,25,11,30,491.0,156.0,5.0,14.6,388.0,651.93,537.01
2018,12,25,11,45,472.5,162.5,5.05,14.8,388.0,647.51,532.68
2018,12,25,12,0,454.0,169.0,5.1,15.0,388.0,640.82,526.66
2018,12,25,12,15,453.5,168.5,5.1,15.1,387.0,640.04,525.88
2018,12,25,12,30,453.0,168.0,5.1,15.2,386.0,637.32,523.64
2018,12,25,12,45,458.5,164.0,5.15,15.35,381.0,633.88,521.19
2018,12,25,13,0,464.0,160.0,5.2,15.5,376.0,628.42,517.21
2018,12,25,13,15,463.0,153.5,5.2,15.55,363.0,612.26,504.91
2018,12,25,13,30,462.0,147.0,5.2,15.6,350.0,594.28,491.18
2018,12,25,13,45,467.5,137.5,5.25,15.65,334.0,576.29,477.7
2018,12,25,14,0,473.0,128.0,5.3,15.7,318.0,556.28,462.44
2018,12,25,14,15,588.0,101.0,5.2,15.6,320.0,604.07,502.31
2018,12,25,14,30,703.0,74.0,5.1,15.5,322.0,635.81,527.58
2018,12,25,14,45,736.5,64.0,5.05,15.35,300.5,616.43,512.62
2018,12,25,15,0,770.0,54.0,5.0,15.2,279.0,596.59,496.6
2018,12,25,15,15,729.5,50.5,5.0,15.2,240.5,533.79,443.82
2018,12,25,15,30,689.0,47.0,5.0,15.2,202.0,472.44,390.72
2018,12,25,15,45,585.0,44.5,4.55,14.3,157.5,380.42,311.68
2018,12,25,16,0,481.0,42.0,4.1,13.4,113.0,302.06,242.24
2018,12,25,16,15,416.0,34.0,4.0,12.95,81.0,239.14,181.25
2018,12,25,16,30,351.0,26.0,3.9,12.5,49.0,175.44,72.83
2018,12,25,16,45,210.0,17.0,3.8,12.05,27.5,82.06,0.0
2018,12,25,17,0,69.0,8.0,3.7,11.6,6.0,0.0,0.0
2018,12,25,17,15,34.5,4.0,3.7,11.45,3.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,7,15,5.0,3.0,3.2,8.75,3.0,0.0,0.0
2018,12,26,7,30,10.0,6.0,3.1,9.1,6.0,8.47,0.0
2018,12,26,7,45,25.0,15.5,3.05,9.5,17.5,27.03,0.0
2018,12,26,8,0,40.0,25.0,3.0,9.9,29.0,47.04,30.94
2018,12,26,8,15,25.0,34.0,3.2,10.35,37.0,44.74,32.04
2018,12,26,8,30,10.0,43.0,3.4,10.8,45.0,43.71,31.83
2018,12,26,8,45,20.0,61.0,3.65,11.3,65.5,72.91,57.34
2018,12,26,9,0,30.0,79.0,3.9,11.8,86.0,99.8,80.79
2018,12,26,9,15,152.5,97.0,4.05,12.05,144.0,211.42,178.21
2018,12,26,9,30,275.0,115.0,4.2,12.3,202.0,335.96,284.34
2018,12,26,9,45,375.5,110.5,4.4,12.6,242.0,427.89,361.5
2018,12,26,10,0,476.0,106.0,4.6,12.9,282.0,511.99,431.29
2018,12,26,10,15,500.0,110.5,4.65,13.1,307.5,551.65,462.88
2018,12,26,10,30,524.0,115.0,4.7,13.3,333.0,591.01,493.77
2018,12,26,10,45,515.0,128.5,4.7,13.5,351.5,613.18,510.09
2018,12,26,11,0,506.0,142.0,4.7,13.7,370.0,632.85,524.18
2018,12,26,11,15,499.5,149.0,4.6,13.8,379.5,644.35,531.92
2018,12,26,11,30,493.0,156.0,4.5,13.9,389.0,653.63,537.92
2018,12,26,11,45,479.0,161.5,4.4,14.0,390.5,652.15,535.54
2018,12,26,12,0,465.0,167.0,4.3,14.1,392.0,648.45,531.56
2018,12,26,12,15,453.5,169.0,4.4,14.2,388.0,640.75,525.58
2018,12,26,12,30,442.0,171.0,4.5,14.3,384.0,631.14,518.16
2018,12,26,12,45,444.0,167.5,4.55,14.35,378.0,625.31,514.05
2018,12,26,13,0,446.0,164.0,4.6,14.4,372.0,617.58,508.47
2018,12,26,13,15,455.5,155.5,4.65,14.4,362.0,608.51,502.25
2018,12,26,13,30,465.0,147.0,4.7,14.4,352.0,597.25,494.29
2018,12,26,13,45,467.5,138.0,4.75,14.35,335.0,577.38,479.47
2018,12,26,14,0,470.0,129.0,4.8,14.3,318.0,555.63,463.0
2018,12,26,14,15,573.5,104.0,4.75,14.15,318.0,597.02,497.98
2018,12,26,14,30,677.0,79.0,4.7,14.0,318.0,623.89,519.81
2018,12,26,14,45,630.0,77.0,4.6,13.8,282.5,562.87,471.03
2018,12,26,15,0,583.0,75.0,4.5,13.6,247.0,503.25,421.84
2018,12,26,15,15,538.5,67.5,4.5,13.6,209.5,440.78,369.26
2018,12,26,15,30,494.0,60.0,4.5,13.6,172.0,380.75,317.31
2018,12,26,15,45,491.5,51.5,4.35,12.85,144.0,344.7,284.31
2018,12,26,16,0,489.0,43.0,4.2,12.1,116.0,307.89,248.61
2018,12,26,16,15,376.0,35.0,4.2,11.8,80.5,223.89,171.23
2018,12,26,16,30,263.0,27.0,4.2,11.5,45.0,144.65,65.68
2018,12,26,16,45,161.0,17.0,4.25,11.2,25.5,66.81,0.0
2018,12,26,17,0,59.0,7.0,4.3,10.9,6.0,0.0,0.0
2018,12,26,17,15,29.5,3.5,4.3,10.75,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,5.0,9.45,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,5.0,9.15,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.85,8.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.55,8.55,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.1,7.95,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.15,7.65,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.25,7.6,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,4.2,7.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,4.25,7.3,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,12,27,7,15,60.5,5.0,4.45,7.85,6.0,0.0,0.0
2018,12,27,7,30,121.0,10.0,4.6,8.4,12.0,45.34,0.0
2018,12,27,7,45,298.5,18.5,4.75,8.95,42.0,139.57,0.0
2018,12,27,8,0,476.0,27.0,4.9,9.5,72.0,243.06,177.78
2018,12,27,8,15,494.0,34.0,5.1,9.95,101.5,285.71,230.26
2018,12,27,8,30,512.0,41.0,5.3,10.4,131.0,333.33,276.69
2018,12,27,8,45,379.0,65.5,5.5,10.85,141.0,310.14,261.19
2018,12,27,9,0,246.0,90.0,5.7,11.3,151.0,265.72,224.88
2018,12,27,9,15,270.5,103.0,5.9,11.75,180.0,307.49,261.44
2018,12,27,9,30,295.0,116.0,6.1,12.2,209.0,350.75,298.39
2018,12,27,9,45,345.0,122.5,6.3,12.6,242.0,419.87,356.49
2018,12,27,10,0,395.0,129.0,6.5,13.0,275.0,478.22,405.04
2018,12,27,10,15,444.0,130.0,6.6,13.25,305.5,531.11,448.71
2018,12,27,10,30,493.0,131.0,6.7,13.5,336.0,585.23,492.81
2018,12,27,10,45,518.0,132.5,6.8,13.75,357.5,620.41,520.83
2018,12,27,11,0,543.0,134.0,6.9,14.0,379.0,654.73,547.64
2018,12,27,11,15,527.5,142.5,6.95,14.1,386.0,660.89,551.87
2018,12,27,11,30,512.0,151.0,7.0,14.2,393.0,664.45,553.87
2018,12,27,11,45,485.5,160.0,7.0,14.35,392.0,656.2,546.1
2018,12,27,12,0,459.0,169.0,7.0,14.5,391.0,645.47,536.45
2018,12,27,12,15,456.0,168.5,7.0,14.55,389.0,642.55,534.02
2018,12,27,12,30,453.0,168.0,7.0,14.6,387.0,637.69,530.09
2018,12,27,12,45,463.0,163.0,7.0,14.65,383.0,637.22,530.09
2018,12,27,13,0,473.0,158.0,7.0,14.7,379.0,634.62,528.44
2018,12,27,13,15,486.5,149.0,7.0,14.7,370.0,628.02,523.94
2018,12,27,13,30,500.0,140.0,7.0,14.7,361.0,619.0,517.5
2018,12,27,13,45,498.0,132.5,7.0,14.65,343.0,596.45,499.97
2018,12,27,14,0,496.0,125.0,7.0,14.6,325.0,572.15,480.89
2018,12,27,14,15,612.5,97.0,6.95,14.45,326.5,620.03,521.36
